Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.5
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94894
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91522
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92053
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.38
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92016
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96527
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8132
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,75.75
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,79.75
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90759
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95291
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92532
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,88.12
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,77.62
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,97.62
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.81
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.12
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86587
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85129
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78647
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Max),A,27.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.69
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,73.38
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15413
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33208000000000004
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05138
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,237.47
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.44
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,237.19
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.3
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,236.11
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,240.89
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,90.5
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,125.62
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,107.62
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,121.62
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,193.12
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,159.12
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,145.5
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,218.12
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,181.88
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,111.12
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,175.62
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,132.88
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.5
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93027
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90738
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93295
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9017
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93204
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8583700000000001
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87884
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94665
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96204
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,77.12
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,83.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.25
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,119.38
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.38
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.31
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.44
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9003
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85446
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8517399999999999
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Max),A,21.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.75
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.75
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,33.5
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14490999999999998
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28658
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13497
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.33
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,241.08
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,239.02
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,240.94
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,237.44
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,239.42
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,89.62
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,126.25
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,101.62
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,119.88
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,168.75
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,141.5
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,123.12
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,216.5
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,166.88
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,128.25
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,198.75
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,161.62
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95703
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89117
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8920899999999999
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.12
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9064
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91745
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8826
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92139
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92117
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93005
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Max),A,63.38
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,101.75
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.62
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,86.5
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9314
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82055
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78561
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Max),A,22.88
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-69.38
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-103.06
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,57.37
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1841
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18012999999999998
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08562
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.34
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,241.2
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,239.25
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,241.31
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,237.95
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.84
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,89.62
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,139.5
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,106.62
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,131.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,219.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,171.62
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,124.25
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,172.88
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,143.62
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,117.75
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,186.75
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,140.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
