Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95306
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92563
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8750600000000001
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87576
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88846
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.867
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93515
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92117
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90777
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,101.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,68.88
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.44
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8656
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86374
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83316
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,94.94
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,63.25
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16799
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28832
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0388
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.25
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,241.98
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.02
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,242.3
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,238.72
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,240.72
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,87.88
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,133.62
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,99.75
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,126.75
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,209.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,161.62
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,124.62
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,175.5
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,146.62
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,108.88
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,154.25
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,127.12
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.901
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92087
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89218
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,64.12
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.25
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88135
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90045
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78198
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9328
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94421
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91406
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.5
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,88.88
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.38
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,92.88
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,76.38
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94684
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7711100000000001
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75979
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Max),A,20.38
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.63
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17144
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18828
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0677
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.19
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.67
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.33
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.77
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,240.05
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.34
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,87.5
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,120.38
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,99.12
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,133.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,189.62
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,155.62
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,124.5
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,184.12
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,152.25
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,108.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,146.5
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,123.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.31
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80786
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8818600000000001
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8566299999999999
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.19
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83175
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94107
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75744
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.88
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92804
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93179
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8528700000000001
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Max),A,57.5
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,80.5
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.25
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,90.5
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.37
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9317
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88635
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73587
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.81
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.75
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,118.12
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15029
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36922
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.03099
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.27
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.11
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.41
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.02
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,242.72
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,85.25
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,128.75
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,102.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,110.5
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,163.25
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,131.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,134.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,200.75
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,159.62
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,97.62
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,139.5
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
