Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.5
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89441
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82525
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88315
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.44
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8486899999999999
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92755
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79574
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94849
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9444
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8761
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Max),A,81.75
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,57.38
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,118.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.88
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,99.75
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.37
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88812
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8199700000000001
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7163
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Max),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-128.31
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.69
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,49.12
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17382
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24294
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.026930000000000003
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,239.14
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.8
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,239.5
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,243.84
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,237.89
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,242.3
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,N Current (Min),A,88.38
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,N Current (Max),A,127.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,106.12
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Min),A,106.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Max),A,206.25
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,157.88
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Min),A,123.88
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Max),A,194.62
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,151.12
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Min),A,100.88
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Max),A,150.62
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,117.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.56
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90738
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80908
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85434
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8251
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90896
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83468
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96664
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94235
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91467
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,70.38
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,114.38
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,82.12
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,72.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.87
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8107300000000001
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88269
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70999
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.5
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.75
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14369
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32116
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02937
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Min),V,238.89
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.05
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Min),V,239.39
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Max),V,241.5
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Min),V,237.94
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Max),V,239.94
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,N Current (Min),A,85.25
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,N Current (Max),A,109.25
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,93.38
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Min),A,135.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Max),A,187.25
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,146.88
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Min),A,118.88
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Max),A,184.38
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,145.75
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Min),A,111.62
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Max),A,146.12
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,126.12
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.13
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.38
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81314
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8706299999999999
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8533
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (Min),A,20.25
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.25
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.44
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77218
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8949
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83249
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95532
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91864
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95187
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,96.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.25
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,83.75
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,108.12
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.5
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8342
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82681
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82986
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.75
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-69.06
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13835
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18697
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13872
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,239.31
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.69
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,239.59
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,241.94
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,238.14
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,240.41
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,82.12
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,104.75
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,89.75
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Min),A,101.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Max),A,153.38
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,131.5
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Min),A,113.38
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Max),A,181.5
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,136.38
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Min),A,115.75
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Max),A,178.25
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,149.12
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
