Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84036
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9003899999999999
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85226
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (Min),A,19.5
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,69.38
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79605
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8762200000000001
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8387700000000001
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79886
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8970899999999999
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8259299999999999
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79669
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8663
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81787
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.38
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,49.06
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09099
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30477
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02123
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Min),V,238.44
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.78
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Min),V,238.45
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Max),V,242.89
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Min),V,237.08
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Max),V,241.25
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,N Current (Min),A,81.12
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,N Current (Max),A,107.62
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,94.25
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Min),A,89.88
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Max),A,114.12
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Min),A,111.12
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Max),A,160.12
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,135.88
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Min),A,96.88
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Max),A,152.25
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,112.88
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.38
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.56
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.94
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.802
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85544
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8439
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.12
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.37
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88003
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8901399999999999
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80591
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.37
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8377700000000001
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8766200000000001
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79632
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.44
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8576600000000001
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9451
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6876800000000001
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-93.81
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,102.06
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10369
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4811
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.06639
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Min),V,237.45
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.61
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Min),V,237.7
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Max),V,241.91
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Min),V,236.27
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Max),V,240.14
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,N Current (Min),A,85.5
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,N Current (Max),A,103.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,92.12
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Min),A,96.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Max),A,131.38
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,112.12
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Min),A,120.75
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Max),A,159.38
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,134.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Min),A,95.25
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Max),A,109.38
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,100.88
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.75
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.06
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80706
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8488700000000001
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8183600000000001
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.19
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.25
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8725
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91302
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79364
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.87
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.828
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90436
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79648
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,65.5
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.81
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80584
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87997
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69476
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.5
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,65.37
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10307
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33141
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00365
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Min),A,3.25
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.94
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.3
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.17
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Max),V,242.5
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.47
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Max),V,240.58
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,N Current (Min),A,79.88
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,N Current (Max),A,102.12
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,86.25
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Min),A,94.62
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Max),A,131.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,104.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Min),A,109.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Max),A,153.5
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,126.25
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Min),A,96.62
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Max),A,111.12
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 05:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
