Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.12
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83224
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8744799999999999
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8475600000000001
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.94
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.43
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84701
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90607
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8201299999999999
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.75
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90158
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8893399999999999
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7792
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,84.5
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.12
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.56
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8198200000000001
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74002
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.66287
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-64.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.13
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,147.5
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11254000000000004
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17488
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05599
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Min),V,241.33
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.42
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.84
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Max),V,242.89
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.88
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.86
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,N Current (Min),A,73.75
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,N Current (Max),A,89.5
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,81.5
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Min),A,94.62
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Max),A,140.88
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,115.25
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Min),A,104.12
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Max),A,137.25
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,120.12
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Min),A,94.88
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Max),A,110.75
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,100.88
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.31
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.06
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86288
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80829
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8610200000000001
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (Min),A,18.38
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.69
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84475
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91952
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81875
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90607
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92169
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8867200000000001
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,76.38
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.12
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.94
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.31
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76883
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81604
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76794
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Min),A,8.12
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Max),A,18.62
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,114.31
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,24.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10588
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23006
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09532
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Min),V,241.55
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.95
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Min),V,242.06
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Max),V,243.33
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.14
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Max),V,241.31
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,N Current (Min),A,72.75
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,N Current (Max),A,87.62
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,77.75
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Min),A,104.12
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Max),A,132.5
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,112.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Min),A,112.12
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Max),A,151.62
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,131.5
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Min),A,95.25
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Max),A,149.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.44
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82281
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8213799999999999
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88675
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.25
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90079
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88156
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83526
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83709
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91327
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8297399999999999
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,65.5
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,79.75
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.62
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.81
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.75
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77072
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81094
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8404200000000001
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-72.94
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,43.31
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11452
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20323
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07091
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,241.91
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.97
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,242.44
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,243.27
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,240.48
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,241.31
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,74.38
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,84.12
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,77.5
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,98.75
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,121.75
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,110.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,104.62
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,140.25
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,116.5
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,98.75
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,145.88
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,113.88
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
