Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.37
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.06
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8145100000000001
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78872
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92898
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (Max),A,25.75
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.69
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91254
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8732
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80606
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Min),A,20.25
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.31
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.63
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78689
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88544
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79727
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.56
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9003899999999999
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80206
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76742
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Max),A,17.25
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-171.82
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.88
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,72.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11202
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17545999999999998
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05345
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Min),V,241.94
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.05
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.38
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Max),V,243.47
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.55
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Max),V,241.39
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,N Current (Min),A,72.62
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,N Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,77.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Min),A,99.75
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Max),A,127.38
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,109.88
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Min),A,104.88
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Max),A,118.12
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,109.25
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Min),A,100.38
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Max),A,119.12
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,103.75
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.12
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.5
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8263799999999999
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78009
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92929
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (Max),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91702
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8688
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81643
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.75
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.31
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7731600000000001
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85965
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78665
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.56
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.5
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89654
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8413700000000001
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72027
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.75
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.56
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,113.44
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11037
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22475
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03349
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.62
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.98
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Min),V,242.16
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Max),V,243.55
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.27
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Max),V,241.42
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,N Current (Min),A,74.12
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,N Current (Max),A,83.38
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,77.62
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Min),A,98.25
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Max),A,128.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,112.88
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Min),A,105.38
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Max),A,126.88
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,110.25
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Min),A,100.62
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Max),A,114.88
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,103.12
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.44
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.19
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8617799999999999
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79727
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92929
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.75
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.31
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85245
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8688299999999999
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86535
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.63
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.56
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77469
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8497299999999999
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8276
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.38
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8846700000000001
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8314799999999999
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6694
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.38
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-131.31
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10091
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18578
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06371
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Min),V,240.42
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.14
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Min),V,240.84
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Max),V,243.64
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Min),V,238.95
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Max),V,241.47
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,N Current (Min),A,73.88
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,N Current (Max),A,85.88
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,77.5
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Min),A,95.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Max),A,116.75
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Min),A,103.25
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Max),A,122.12
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Min),A,99.88
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Max),A,135.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,112.38
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 04:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
