Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.19
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87546
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78415
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92251
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (Max),A,22.75
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.13
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.06
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78882
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89145
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85913
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Max),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.5
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80813
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88913
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8240299999999999
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.31
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.62
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94919
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8249799999999999
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68704
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.13
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,68.18
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13323
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17424
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0392
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.86
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Max),V,243.05
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Min),V,242.48
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.44
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.47
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.53
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,74.62
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,84.38
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,77.88
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,97.12
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,136.75
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,113.12
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,106.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,124.5
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,111.38
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,105.5
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,122.5
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,109.62
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87774
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86526
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91592
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.19
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.31
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76617
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8433799999999999
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8802200000000001
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.44
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.44
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80743
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91916
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82568
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.06
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98154
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83801
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77996
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,33.19
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,126.13
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17545999999999998
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16283
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.014180000000000003
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.12
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.19
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.58
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,243.59
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.69
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.62
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,74.75
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,87.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,79.38
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,119.38
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,138.88
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,128.25
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,106.5
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,140.75
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,119.25
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,107.25
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,126.25
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,113.12
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8478399999999999
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8862
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9314
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.69
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.31
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.31
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76303
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86224
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86325
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.19
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79257
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92306
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7903100000000001
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.81
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98016
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81076
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8114899999999999
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.19
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,24.75
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18209
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16555
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01427
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.25
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.12
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,241.58
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,243.38
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,239.8
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.44
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,75.25
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,79.75
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,118.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,136.12
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,126.38
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,111.75
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,141.25
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,121.12
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,104.88
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,128.25
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,112.75
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
