Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82083
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8855299999999999
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90192
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.63
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.12
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79297
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87454
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82834
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Max),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.87
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.87
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7813100000000001
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8987700000000001
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74954
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.19
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97586
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8326399999999999
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76083
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,31.06
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16881
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17357
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.008709999999999999
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,240.45
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.61
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,240.88
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,243.09
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,239.03
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.27
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,75.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,87.62
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,80.62
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,113.62
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,138.62
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,121.5
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,112.75
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,128.75
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,97.62
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,113.88
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,101.38
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.06
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79086
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9032
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87961
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.19
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83111
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86874
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82153
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.69
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.5
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7684300000000001
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8836299999999999
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74469
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Max),A,38.25
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.06
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.63
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97211
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85467
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7022
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.25
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-121.88
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16701
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19329
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.03105
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Min),V,240.05
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Max),V,243.02
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Min),V,240.45
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Max),V,243.36
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Min),V,238.78
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.58
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,N Current (Min),A,78.88
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,N Current (Max),A,91.12
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,84.25
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Min),A,115.75
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Max),A,135.5
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,122.38
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Min),A,113.25
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Max),A,133.75
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Min),A,96.5
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Max),A,106.88
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,99.12
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82278
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91482
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8873
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.38
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.69
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8298
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8428899999999999
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79193
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.69
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.31
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77533
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85672
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7551800000000001
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.69
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96414
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6611600000000001
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.13
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.94
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,114.88
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15309
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19008
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02593
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.38
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Min),V,241.66
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.31
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.12
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Max),V,243.72
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Min),V,240.39
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Max),V,241.91
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,N Current (Min),A,79.5
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,N Current (Max),A,91.62
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,83.75
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Min),A,115.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Max),A,129.12
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,119.5
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Min),A,118.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Max),A,136.75
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,122.75
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Min),A,97.88
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Max),A,110.62
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,100.75
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 03:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
