Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.12
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83496
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92206
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91751
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.25
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77642
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8655700000000001
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81747
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.37
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.13
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77325
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86426
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75802
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.81
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97043
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8352299999999999
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69863
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.69
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-103.13
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15843
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18163
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01289
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Min),V,241.69
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Max),V,242.86
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Min),V,242.08
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Max),V,243.2
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.38
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Max),V,241.45
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,N Current (Min),A,77.5
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,N Current (Max),A,89.62
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,83.12
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Min),A,115.12
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Max),A,126.5
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,119.25
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Min),A,118.88
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Max),A,134.62
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,123.12
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Min),A,97.38
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Max),A,118.62
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,101.12
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.81
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8455799999999999
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92627
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93664
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.31
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.38
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78387
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87939
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77572
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.63
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76544
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87411
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81192
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97183
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83835
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8074600000000001
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,52.62
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.5
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,60.75
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16036
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19301
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00557
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Min),A,3.38
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Min),V,241.48
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Max),V,242.53
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Min),V,241.88
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Max),V,242.92
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.09
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.12
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,N Current (Min),A,77.62
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,N Current (Max),A,89.62
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,83.25
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Min),A,115.12
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Max),A,131.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,120.38
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Min),A,119.38
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Max),A,150.12
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,127.38
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Min),A,97.12
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Max),A,129.88
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,106.12
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8725
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93875
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93213
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.75
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.19
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.63
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7821
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8917200000000001
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77389
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.37
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73764
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8750899999999999
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93213
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,61.5
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.25
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.56
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97058
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8927299999999999
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8154600000000001
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.56
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,38.75
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15639
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27181
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03322
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Min),V,241.52
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Max),V,242.91
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Min),V,241.89
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Max),V,243.06
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Min),V,239.92
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Max),V,241.25
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,N Current (Min),A,78.75
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,N Current (Max),A,91.62
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,82.25
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Min),A,117.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Max),A,128.62
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,121.38
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Min),A,125.62
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Max),A,158.88
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,136.12
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Min),A,122.62
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Max),A,142.12
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,126.88
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
