Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86282
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95084
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92383
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.12
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.13
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7579899999999999
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91916
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8186899999999999
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Min),A,19.5
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.37
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77951
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8832700000000001
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9339
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,61.88
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,78.12
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.19
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96548
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94641
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75616
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,83.81
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14263
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4172
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.0182
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Min),V,241.73
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.89
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Min),V,241.83
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Max),V,243.03
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Min),V,240.06
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Max),V,241.14
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,N Current (Min),A,81.75
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,N Current (Max),A,99.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,88.12
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Min),A,116.88
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Max),A,129.12
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,120.38
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Min),A,139.75
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Max),A,173.25
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,154.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Min),A,125.5
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Max),A,145.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,129.88
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8622700000000001
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94119
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93109
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.5
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78589
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89831
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8909299999999999
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8439
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90311
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93823
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,64.75
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.5
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96451
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9624
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72528
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.31
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,159.69
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15215
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44164
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01848
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Min),V,241.39
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Max),V,242.72
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Min),V,241.83
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Max),V,242.95
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Min),V,240.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Max),V,241.03
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,N Current (Min),A,78.88
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,N Current (Max),A,91.5
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,84.38
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Min),A,117.75
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Max),A,155.75
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,130.62
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Min),A,140.88
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Max),A,164.38
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,152.75
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Min),A,134.5
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Max),A,157.75
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,139.38
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85116
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93051
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9234
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.63
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.44
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8273299999999999
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8519899999999999
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88608
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94058
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8721899999999999
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9411
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.12
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.75
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.62
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.12
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96814
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95541
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76394
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,131.81
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18065
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39373
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00612
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Min),A,3.5
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Min),V,240.14
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.48
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Min),V,240.73
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Max),V,243.09
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Min),V,238.69
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Max),V,240.98
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,N Current (Min),A,78.5
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,N Current (Max),A,83.88
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,81.12
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Min),A,146.12
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Max),A,160.38
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,150.62
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Min),A,129.62
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Max),A,159.12
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,141.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Min),A,136.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Max),A,154.75
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,140.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 02:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
