Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8545799999999999
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8804
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92395
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83719
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85824
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80545
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93881
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87265
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94174
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,62.75
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,73.25
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,64.12
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,107.25
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.62
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97498
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95898
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81225
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,51.12
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18532
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38079
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00264
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Min),V,241.5
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Max),V,242.61
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Min),V,242.09
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Max),V,243.06
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Min),V,240.16
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Max),V,241.02
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,N Current (Min),A,79.25
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,N Current (Max),A,93.12
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,85.75
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Min),A,146.75
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Max),A,162.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,153.25
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Min),A,126.62
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Max),A,150.62
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,132.75
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Min),A,129.62
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Max),A,175.38
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,139.25
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82989
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8839100000000001
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92029
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.12
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.63
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82986
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85861
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78198
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94183
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8919100000000001
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96551
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.75
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,74.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,62.75
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,108.62
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,98.12
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97351
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95917
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85803
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.25
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,114.06
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17705
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35305
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05913
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Min),V,240.94
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Max),V,242.14
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Min),V,241.53
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Max),V,242.86
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Min),V,239.55
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Max),V,240.77
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,N Current (Min),A,84.5
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,N Current (Max),A,94.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,89.38
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Min),A,147.25
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Max),A,165.62
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,152.38
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Min),A,132.5
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Max),A,149.62
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,136.88
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Min),A,130.12
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Max),A,176.62
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,164.75
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.12
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78973
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8909
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93689
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.75
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.12
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.81
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78466
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8502799999999999
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8175899999999999
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95315
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9001100000000001
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96976
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Min),A,52.25
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Max),A,73.25
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,64.12
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,64.88
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,87.62
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.62
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,100.38
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,108.62
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,102.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97778
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95755
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8213799999999999
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.19
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,31.44
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18804
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32607
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0739
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Min),V,240.53
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Max),V,241.41
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Min),V,241.02
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Max),V,241.94
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Min),V,238.8
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Max),V,239.88
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,N Current (Min),A,87.5
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,N Current (Max),A,98.12
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,93.12
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Min),A,151.25
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Max),A,174.38
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,160.75
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Min),A,132.38
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Max),A,148.75
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,138.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Min),A,168.12
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Max),A,190.38
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,172.25
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
