Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.13
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.44
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7565
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90848
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9288
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.44
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.56
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.25
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79077
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8815
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80014
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94327
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92767
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96417
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.38
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,83.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.75
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,67.12
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,113.5
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97797
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95828
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80099
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.06
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.37
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,50.88
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18791
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38714
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03319
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Min),V,240.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Max),V,242.39
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Min),V,240.73
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Max),V,242.59
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Min),V,238.75
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.58
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,N Current (Min),A,84.38
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,N Current (Max),A,101.75
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,91.88
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Min),A,147.12
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Max),A,171.12
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,157.75
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Min),A,134.5
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Max),A,180.88
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,150.25
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Min),A,135.25
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Max),A,185.88
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,164.12
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.62
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85705
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91922
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91565
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.56
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.56
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78528
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9002700000000001
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79318
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Max),A,26.25
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94763
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8930600000000001
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93869
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,64.75
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,81.5
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.25
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,65.75
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.38
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97824
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95257
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8494200000000001
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,136.75
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20049
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41088
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.032
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Min),V,240.95
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Max),V,242.22
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Min),V,241.59
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Max),V,242.56
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Min),V,239.53
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Max),V,240.59
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,N Current (Min),A,88.12
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,N Current (Max),A,98.25
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,92.88
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Min),A,151.25
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Max),A,173.25
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,162.38
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Min),A,134.5
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Max),A,163.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,145.5
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Min),A,135.12
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Max),A,145.38
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,138.25
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85635
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91748
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90933
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.75
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.63
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8034
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90774
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84915
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94363
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8819
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93982
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,65.88
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,83.38
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,65.12
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,84.5
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.88
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97824
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95602
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8438700000000001
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,162.12
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19939
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43239
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02538
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Min),V,240.91
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Max),V,241.89
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Min),V,241.61
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Max),V,242.44
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Min),V,239.48
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Max),V,240.31
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,N Current (Min),A,88.12
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,N Current (Max),A,96.62
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,91.25
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Min),A,151.75
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Max),A,171.38
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,158.5
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Min),A,134.25
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Max),A,169.62
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,151.75
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Min),A,135.75
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Max),A,163.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,144.88
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 01:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
