Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80893
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89807
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8988
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.62
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8234799999999999
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8897700000000001
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85367
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93884
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8924799999999999
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94113
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.62
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,75.88
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,66.38
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,79.62
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.62
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.979
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97067
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87784
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-120.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,128.69
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19094
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5150399999999999
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.06227000000000001
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Min),V,240.44
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Max),V,241.83
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Min),V,240.94
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Max),V,242.41
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Min),V,238.83
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Max),V,240.3
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,N Current (Min),A,88.75
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,N Current (Max),A,95.5
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,91.75
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Min),A,150.25
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Max),A,168.75
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,156.25
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Min),A,135.12
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Max),A,170.12
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,150.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Min),A,140.5
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Max),A,155.88
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,145.5
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.94
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81921
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90921
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89975
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.25
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8078
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92151
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8659
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94247
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8823200000000001
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9425
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,83.38
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.12
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,67.5
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,79.88
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.88
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97269
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97235
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8132
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,98.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1805
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56588
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.07875
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Min),V,240.03
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Max),V,241.7
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Min),V,240.7
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Max),V,242.11
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Min),V,238.53
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Max),V,239.94
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,N Current (Min),A,89.5
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,N Current (Max),A,98.75
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,93.12
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Min),A,131.12
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Max),A,172.75
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,160.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Min),A,148.38
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Max),A,174.75
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,160.12
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Min),A,143.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Max),A,163.25
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,146.62
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.63
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79919
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90457
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92633
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.56
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8263799999999999
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8926700000000001
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86001
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88428
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9006299999999999
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93561
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,65.88
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,77.12
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.12
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.31
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97086
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.966
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7701100000000001
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,73.12
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16539
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50793
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.03972
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Min),V,240.58
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Max),V,241.86
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Min),V,240.72
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Max),V,242.16
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Min),V,238.89
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Max),V,240.06
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,N Current (Min),A,90.25
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,N Current (Max),A,99.12
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,93.5
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Min),A,129.25
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Max),A,149.88
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,138.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Min),A,148.25
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Max),A,172.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,154.62
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Min),A,138.25
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Max),A,161.5
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,146.25
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
