Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.5
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85193
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90185
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91724
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.44
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8177800000000001
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88354
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8808
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90503
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93451
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93161
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,67.62
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,65.75
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.62
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.75
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9715
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9024
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8372799999999999
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,108.94
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17964000000000002
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30254000000000003
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02287
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Min),V,238.48
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Max),V,241.19
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Min),V,238.84
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Max),V,241.45
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Min),V,237.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Max),V,239.5
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,N Current (Min),A,89.75
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,N Current (Max),A,98.12
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,93.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Min),A,131.12
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Max),A,158.75
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,145.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Min),A,130.88
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Max),A,171.38
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,148.25
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Min),A,136.75
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Max),A,163.62
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,145.5
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83868
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90649
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9155
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.12
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.88
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80697
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90091
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84265
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Max),A,27.25
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87613
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90509
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92932
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,65.5
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,77.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97287
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84936
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85498
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.19
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.13
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.62
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18468
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.13243
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07282999999999999
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Min),V,239.41
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Max),V,241.52
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Min),V,239.69
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,241.77
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,237.78
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,239.72
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,90.75
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,96.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,93.38
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,132.75
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,151.5
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,143.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,130.5
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,143.38
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,134.5
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,136.88
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,152.12
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,140.5
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8201299999999999
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90603
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91089
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.13
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79309
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8795799999999999
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83337
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85183
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91202
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92248
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,65.62
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.62
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97299
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85162
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86282
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.44
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.5
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-84.13
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1801
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.13646
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06867999999999999
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Min),V,240.47
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.45
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,240.64
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,241.58
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,238.86
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,239.67
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,92.38
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,97.62
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,95.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,130.25
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,148.62
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,140.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,130.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,152.88
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,137.5
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,158.25
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,142.25
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 00:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
