Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87054
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91846
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96457
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.06
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.25
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90494
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78405
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80053
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.12
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84231
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92508
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86044
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,83.12
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,62.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93198
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8381
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8746299999999999
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Max),A,20.25
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-67.75
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,41.06
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10243
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19988
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07347000000000001
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.03
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.95
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.73
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.56
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.58
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.48
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,N Current (Min),A,89.75
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,N Current (Max),A,101.88
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,93.12
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Min),A,117.38
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Max),A,136.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,123.38
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Min),A,125.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Max),A,167.5
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,136.25
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Min),A,122.75
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Max),A,154.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,136.25
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84652
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92999
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97351
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.25
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8457600000000001
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7842100000000001
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81387
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.19
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84314
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93811
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87765
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,81.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.38
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92361
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8607799999999999
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87344
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Max),A,20.5
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-76.56
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.75
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,44.06
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09035
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23629
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07002
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Min),A,3.38
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.77
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.88
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.16
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Max),V,246.31
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Min),V,243.2
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.11
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,N Current (Min),A,94.5
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,N Current (Max),A,108.38
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,100.25
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Min),A,109.5
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Max),A,130.88
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,118.25
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Min),A,130.12
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Max),A,167.5
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,147.62
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Min),A,130.62
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Max),A,164.62
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,147.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84436
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93698
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96826
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.25
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.75
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.25
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8244
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80871
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8717
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85754
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93909
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84546
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,66.75
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91867
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85278
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8656
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Max),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.69
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.81
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,45.19
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0952
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22805
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06725
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.8
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Max),V,246.14
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.33
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Max),V,246.59
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.12
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.39
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,N Current (Min),A,96.38
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,N Current (Max),A,117.75
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,102.5
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Min),A,111.5
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Max),A,128.88
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,116.88
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Min),A,138.62
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Max),A,162.38
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,147.25
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Min),A,134.75
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Max),A,190.75
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,147.5
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
