Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8861100000000001
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9415
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97299
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.75
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.87
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89126
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80847
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8585200000000001
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8931899999999999
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9256
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84378
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.88
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.12
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93674
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8579399999999999
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84601
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Max),A,21.62
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,43.25
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11266
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21205
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07015
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.38
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Min),V,240.97
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.47
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Min),V,241.45
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.88
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Min),V,239.31
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.67
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,N Current (Min),A,98.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,N Current (Max),A,111.62
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,101.88
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Min),A,113.62
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Max),A,157.5
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,132.88
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Min),A,138.12
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Max),A,156.25
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,142.88
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Min),A,133.38
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Max),A,173.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,149.25
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89371
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94998
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97449
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.75
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,66.38
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.31
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93237
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80774
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90918
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90292
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94162
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85165
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,67.5
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94461
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8478700000000001
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8484799999999999
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Max),A,22.88
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-70.44
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,56.13
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12496
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19969
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08711
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Min),V,241.03
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.11
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Min),V,241.48
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Max),V,242.5
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Min),V,239.36
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.3
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,N Current (Min),A,99.25
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,N Current (Max),A,114.5
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,103.75
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Min),A,127.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Max),A,159.25
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,146.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Min),A,139.38
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Max),A,174.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,154.88
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Min),A,147.88
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Max),A,192.62
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,164.75
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90033
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94287
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96915
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90054
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8619700000000001
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88775
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8647100000000001
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92541
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86398
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.62
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91806
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85483
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85687
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Max),A,20.38
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-81.37
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10472
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22719
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07915
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Min),A,2.62
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Min),V,241.84
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.66
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.33
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.09
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Min),V,240.09
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.97
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,N Current (Min),A,101.75
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,N Current (Max),A,117.75
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,108.62
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Min),A,122.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Max),A,151.62
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,134.12
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Min),A,145.62
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Max),A,173.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,159.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Min),A,143.88
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Max),A,189.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,159.62
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 23:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
