Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8802200000000001
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94412
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97189
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,63.25
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.12
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87851
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88589
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93231
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88446
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92956
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8786
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,69.38
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,68.38
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.12
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.25
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8803700000000001
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87298
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84155
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Max),A,17.5
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.94
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.25
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,52.44
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09007000000000001
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2527
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09825
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Min),V,238.94
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.03
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Min),V,239.28
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.3
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Min),V,237.27
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.11
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,N Current (Min),A,106.75
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,N Current (Max),A,122.62
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,113.62
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Min),A,121.88
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Max),A,152.5
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,133.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Min),A,152.88
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Max),A,175.88
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,161.88
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Min),A,154.38
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Max),A,194.25
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,175.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8847299999999999
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94833
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97241
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,53.12
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,63.25
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93491
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8968799999999999
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92325
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89694
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94293
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90628
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,50.25
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,82.88
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,101.5
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87646
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84683
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8777799999999999
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-65.81
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.69
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.62
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11168
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22252
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13387000000000002
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Min),V,239.77
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.33
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Min),V,240.09
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.8
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Min),V,237.77
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.45
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,N Current (Min),A,103.62
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,N Current (Max),A,132.5
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,114.62
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Min),A,133.75
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Max),A,168.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,146.12
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Min),A,153.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Max),A,194.62
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,170.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Min),A,162.62
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Max),A,218.12
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,187.25
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8945
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94607
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97476
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,66.38
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,83.5
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92468
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8613
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8689600000000001
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91244
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93854
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91235
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.75
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.5
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.12
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,53.12
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,101.5
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90222
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8629700000000001
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87784
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.5
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.25
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12151
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22426
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11302
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Min),V,240.88
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Max),V,242.42
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Min),V,241.11
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.73
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Min),V,239.41
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.53
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,N Current (Min),A,108.75
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,N Current (Max),A,132.5
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,115.88
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Min),A,138.25
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Max),A,168.25
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,150.5
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Min),A,153.25
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Max),A,184.25
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,165.12
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Min),A,152.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Max),A,225.25
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,181.38
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
