Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8689899999999999
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94488
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96002
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,72.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91455
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8809799999999999
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90216
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,83.12
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92618
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94961
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8713700000000001
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,57.5
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.75
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,84.5
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.75
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90851
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88208
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8883
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Max),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.56
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.62
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,71.19
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12953
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29519
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06078
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Min),V,240.27
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.64
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Min),V,240.66
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Max),V,241.86
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Min),V,238.88
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.02
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,N Current (Min),A,111.38
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,N Current (Max),A,127.88
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,116.88
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Min),A,141.75
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Max),A,166.62
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,153.38
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Min),A,157.88
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Max),A,204.25
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,178.12
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Min),A,146.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Max),A,197.38
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,164.5
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8902899999999999
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9443
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94888
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,55.88
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,76.5
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.25
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92151
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8880600000000001
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96515
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,58.38
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.62
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,107.88
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.12
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89175
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92981
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88989
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.38
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.5
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.12
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,74.25
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89441
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87597
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87887
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.06
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.75
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,73.12
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11254000000000004
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25563
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13042
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Min),V,241.2
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.38
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.41
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.72
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Min),V,239.64
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.59
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,N Current (Min),A,112.38
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,N Current (Max),A,135.25
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,124.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Min),A,134.88
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Max),A,213.38
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,150.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Min),A,164.5
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Max),A,188.88
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,173.62
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Min),A,166.75
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Max),A,220.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,198.25
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91937
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95456
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94791
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,55.75
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90469
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92038
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9002100000000001
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,98.25
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90164
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93619
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91904
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,57.12
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.75
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.75
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,83.5
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.38
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9001399999999999
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8612299999999999
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87951
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.13
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-75.38
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,74.06
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12438
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26418
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09957
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.34
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.48
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.55
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.8
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.62
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.56
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,112.38
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,137.5
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,120.38
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,138.62
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,178.5
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,155.38
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,171.62
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,205.62
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,187.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,153.88
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,225.5
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,178.12
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
