Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92535
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95453
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95248
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,57.12
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,86.12
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.62
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88226
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91699
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87018
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92523
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93854
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90619
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.62
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,100.25
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,58.62
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.62
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,58.75
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89181
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8561700000000001
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90225
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.44
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.38
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12944
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2470300000000001
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09557
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.58
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.91
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.77
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.02
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.95
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.16
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,115.75
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,132.25
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,120.12
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,145.75
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,197.88
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,158.75
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,174.62
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,219.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,187.75
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,157.12
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,188.88
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,172.75
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90436
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94553
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95163
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,48.62
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.25
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94037
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93082
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8650200000000001
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9411
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95187
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8981600000000001
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.75
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,90.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.62
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.25
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,77.12
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,60.5
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,79.5
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90747
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8744200000000001
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94073
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Max),A,26.25
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,175.81
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.5
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.19
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15650999999999998
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25548000000000004
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07612999999999999
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.38
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.39
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,242.61
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.56
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.83
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.62
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,117.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,125.75
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,120.88
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,157.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,197.75
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,175.75
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,178.75
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,203.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,189.25
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,158.38
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,194.12
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,174.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88769
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91708
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95804
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,75.62
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.12
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93338
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90167
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90365
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,82.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93747
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95468
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8992600000000001
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.38
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,97.75
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.38
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,58.12
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,82.12
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.38
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,60.88
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,79.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.12
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91601
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90204
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91492
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.75
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.62
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.87
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.75
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14937
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31304
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07802
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.12
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.27
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,242.38
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,243.42
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,240.27
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,241.53
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,118.12
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,130.5
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,122.5
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,153.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,206.38
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,174.88
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,166.12
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,200.12
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,177.12
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,164.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,206.5
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,184.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
