Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88775
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92248
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95483
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92087
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90906
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91955
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.25
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92834
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95511
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90393
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.75
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,88.25
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.12
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,59.75
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,77.38
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.12
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,63.38
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,81.12
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.75
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92819
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90921
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95227
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.25
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,59.13
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14751
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32546
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08327000000000001
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.12
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.8
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.14
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.88
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Min),V,240.25
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,N Current (Min),A,118.88
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,N Current (Max),A,131.25
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,123.88
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Min),A,151.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Max),A,190.38
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,170.75
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Min),A,164.88
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Max),A,195.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,179.25
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Min),A,178.75
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Max),A,218.5
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,194.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8790600000000001
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90829
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95035
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89441
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91308
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90399
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92636
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96271
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92612
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Min),A,45.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.62
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,81.5
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.88
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,64.75
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,85.62
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.88
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,70.25
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,99.38
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.88
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8894
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90985
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89279
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Max),A,19.38
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.56
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12627
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30535
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.097
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.56
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.81
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.81
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.84
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.95
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,N Current (Min),A,120.75
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,N Current (Max),A,135.5
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,126.38
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Min),A,147.75
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Max),A,169.88
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,158.88
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Min),A,171.38
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Max),A,197.12
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,182.38
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Min),A,170.75
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Max),A,224.75
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,191.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90094
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9108
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95895
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87549
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91391
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90951
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,76.38
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91766
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96365
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92029
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,78.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.25
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,65.62
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,94.12
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.12
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,68.5
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,99.62
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86734
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89071
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97092
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.5
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.69
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,109.19
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12737
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27877
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14192000000000002
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.92
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.31
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.81
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.42
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.03
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.22
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,N Current (Min),A,126.62
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,N Current (Max),A,143.88
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,134.38
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Min),A,146.75
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Max),A,174.25
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,157.12
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Min),A,172.12
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Max),A,216.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,191.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Min),A,187.62
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Max),A,236.5
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,210.62
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 21:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
