Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90033
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90912
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95166
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.44
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8880899999999999
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92743
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92413
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,80.5
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.12
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91138
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96243
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92752
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.25
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,89.62
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,67.5
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,94.5
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.12
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,68.75
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,94.25
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90106
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8768600000000001
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94824
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,49.88
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.81
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,31.75
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1248
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25496
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15581
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.8
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.44
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Min),V,242.69
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.42
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.64
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.52
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,N Current (Min),A,127.38
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,N Current (Max),A,143.62
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,134.5
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Min),A,143.88
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Max),A,189.25
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,158.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Min),A,172.12
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Max),A,212.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,189.38
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Min),A,186.38
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Max),A,242.75
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,211.88
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8979799999999999
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93677
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9707
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85449
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92023
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91739
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.62
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,87.88
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92767
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96402
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94611
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Max),A,63.25
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,84.38
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.62
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,65.25
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,107.75
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.25
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,74.38
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,106.25
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.12
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92142
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91955
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89154
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.5
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,31.5
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12724000000000002
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37066
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10695
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.81
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.12
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.47
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.98
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.59
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Max),V,241.91
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,N Current (Min),A,130.75
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,N Current (Max),A,151.12
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,139.38
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Min),A,152.75
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Max),A,173.5
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,160.62
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Min),A,180.88
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Max),A,240.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,206.25
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Min),A,200.12
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Max),A,250.25
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,215.62
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91308
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95734
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96963
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.5
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89099
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93942
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92822
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.75
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92575
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96051
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95267
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.12
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,89.88
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.88
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,65.5
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,112.88
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.12
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,78.5
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,110.25
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.88
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94086
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88754
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95142
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-81.94
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,132.25
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14858
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29839
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15032
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.72
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.33
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.45
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Min),V,240.39
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Max),V,241.56
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,N Current (Min),A,129.75
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,N Current (Max),A,159.5
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,142.25
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Min),A,151.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Max),A,207.38
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,176.25
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Min),A,184.38
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Max),A,258.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,218.88
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Min),A,199.12
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Max),A,262.75
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,228.75
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
