Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91089
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94961
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96381
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92248
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93945
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9436
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,64.5
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,88.62
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.88
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94714
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96863
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94858
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Max),A,62.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,69.88
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,96.5
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.38
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,71.25
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,115.75
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,88.25
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,71.38
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,108.25
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.62
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9444
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89569
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89438
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.75
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,40.69
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16080999999999998
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32222
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13524
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Min),V,241.89
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.33
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.84
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.44
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Min),V,239.86
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.28
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,N Current (Min),A,124.75
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,N Current (Max),A,146.12
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,134.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,166.12
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,210.88
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,183.88
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,185.88
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,246.88
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,212.88
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,195.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,258.75
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,226.88
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.62
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9061
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95569
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96774
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,51.38
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,77.62
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,63.5
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93323
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94211
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95236
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,50.25
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,72.25
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,109.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.75
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95038
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96872
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9411
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Min),A,44.88
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,75.38
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,115.25
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.38
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,70.12
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,102.25
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.62
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,72.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,103.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.75
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95041
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92386
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86603
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-130.37
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.37
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,65.06
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16017
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36919
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10597
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.53
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.8
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.69
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.83
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,239.61
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,125.38
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,141.5
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,132.12
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,165.62
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,230.25
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,187.38
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,189.5
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,246.38
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,217.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,208.75
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,264.38
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,233.12
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92822
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93912
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96774
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.62
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,71.5
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90463
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95657
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94345
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,71.88
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,96.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.12
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94839
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95712
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95212
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Min),A,45.62
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Max),A,62.62
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,72.25
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,93.88
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.62
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,60.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,96.62
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,76.5
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,114.62
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91855
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87265
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86325
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.44
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.06
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,30.44
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13997
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26177
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19438
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.31
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.5
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.5
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.62
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,239.31
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,240.52
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,121.5
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,156.12
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,134.75
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,162.88
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,190.38
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,172.5
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,170.75
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,235.5
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,198.88
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,203.12
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,274.25
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,234.38
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
