Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93982
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93072
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95554
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,74.62
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,68.88
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87472
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96985
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92685
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,75.38
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.75
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,83.5
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94867
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94705
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94162
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Max),A,78.88
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,67.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,88.88
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.38
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.5
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,85.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,74.38
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,137.12
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,89.75
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91803
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86172
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8956
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.88
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.31
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.93
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15431
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27297
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17317000000000002
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,240.48
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.27
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,240.78
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.36
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,238.83
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.42
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,121.5
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,154.38
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,129.38
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,165.12
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,204.38
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,175.75
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,175.25
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,237.38
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,201.12
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,196.88
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,264.25
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,219.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91449
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95044
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96323
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.12
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92908
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97964
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91202
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,78.38
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.38
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.75
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95477
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95572
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94458
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Min),A,46.25
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Max),A,62.62
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.12
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,113.25
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,59.62
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,112.62
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.25
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,75.38
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,103.75
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.88
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93951
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87884
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90213
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.12
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.31
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17217000000000002
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30788000000000004
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12999000000000002
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.8
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.89
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.92
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.95
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,240.12
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.16
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,121.25
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,137.62
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,128.25
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,159.62
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,231.25
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,187.12
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,184.75
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,271.12
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,225.75
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,188.5
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,251.62
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,219.88
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95148
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91958
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96909
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,73.62
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,68.38
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.38
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92468
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9801
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90558
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,67.62
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.25
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,91.5
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.38
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,79.88
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98215
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95831
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96555
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Max),A,83.38
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,61.88
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,83.88
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,146.38
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,111.38
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.75
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,106.38
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.12
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,79.38
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,129.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96088
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8598899999999999
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83996
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,47.19
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22649
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25206
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.183
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,241.73
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.55
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.08
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.02
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.45
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,242.06
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,118.25
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,144.5
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,128.88
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,190.38
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,267.62
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,226.88
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,195.12
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,267.75
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,222.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,192.88
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,272.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,232.5
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
