Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95309
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94876
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9805
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,69.88
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,55.25
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,94.88
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.5
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9364
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9718
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92486
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,77.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.88
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,90.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.25
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98651
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96793
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94299
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Min),A,58.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Max),A,105.5
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,77.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,112.38
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,180.38
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,140.38
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,64.75
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,116.25
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,92.75
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,66.25
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,102.12
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.12
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97232
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90924
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83691
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.19
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.75
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,33.06
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.25447
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34987
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08315
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,241.05
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.34
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,241.64
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.84
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,239.86
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,61.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,117.62
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,158.25
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,130.38
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,224.12
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,307.5
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,259.12
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,187.12
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,262.38
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,233.75
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,199.88
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,267.75
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,226.12
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92551
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95337
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95779
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,49.12
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,74.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.75
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93079
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95615
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92709
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Max),A,85.12
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,121.5
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.12
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97522
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95746
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94104
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Max),A,92.25
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,65.62
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,84.12
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,149.5
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,118.38
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,57.38
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,118.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.12
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,69.12
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,98.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.75
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95602
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89841
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84909
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Max),A,25.88
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,18.75
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,114.56
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22097
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31185
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08684
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,240.88
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.19
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,241.19
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.33
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,239.08
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,240.56
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,119.12
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,147.38
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,130.75
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,180.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,267.25
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,227.25
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,180.88
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,248.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,217.25
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,179.5
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,260.12
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,210.75
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92023
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95911
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95367
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (Max),A,59.88
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,91.25
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.25
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93439
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96616
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95914
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Max),A,92.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.38
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,132.62
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.75
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96054
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95938
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91604
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Max),A,78.5
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,68.5
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,130.88
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.5
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,71.75
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,119.75
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,89.5
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.5
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,92.38
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97556
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92544
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90735
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Max),A,34.75
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.25
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,52.75
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21862
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41094
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04796
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,240.86
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.09
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,242.25
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,238.97
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.55
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,119.25
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,157.88
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,130.12
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,181.25
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,289.25
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,216.25
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,205.38
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,283.5
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,243.12
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,167.25
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,271.12
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,224.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
