Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93921
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9603
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93588
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,53.75
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,97.12
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,71.25
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93787
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9696
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94507
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,115.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.25
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96857
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95297
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91302
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,73.5
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,133.5
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,103.12
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,61.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,115.12
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.62
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,58.25
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,86.62
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.25
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95093
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91373
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91128
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.19
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,51.5
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21657
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41399
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03227
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.48
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.03
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.5
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.16
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Min),V,239.88
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.52
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,N Current (Min),A,121.38
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,N Current (Max),A,146.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,130.62
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Min),A,182.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Max),A,285.12
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,221.62
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Min),A,204.88
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Max),A,277.38
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,243.62
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Min),A,169.12
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Max),A,252.12
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,203.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92273
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9559
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93356
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.88
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,85.5
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.88
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96402
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95071
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93579
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.88
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.38
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,101.25
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.12
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95856
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94113
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94788
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Max),A,74.62
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,65.12
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,129.25
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.88
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,59.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,94.5
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.62
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,68.12
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,108.38
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94571
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89584
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90832
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,88.19
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21093
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32238
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10369
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.55
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.64
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.62
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.8
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.75
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.05
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,N Current (Min),A,118.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,N Current (Max),A,142.12
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,125.5
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Min),A,174.5
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Max),A,250.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,214.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Min),A,181.75
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Max),A,264.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,218.75
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Min),A,171.62
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Max),A,260.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,215.38
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93161
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95413
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95703
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.62
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,87.38
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.25
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96091
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91855
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94867
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Max),A,68.88
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,86.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,97.5
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9212
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93051
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95853
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Max),A,81.5
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,56.12
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,93.25
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.75
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.25
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,83.75
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.38
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,76.75
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,128.5
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.75
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97229
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96359
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8906200000000001
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,47.19
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,64.44
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20171
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4855
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04683
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Min),A,3.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.08
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.62
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.53
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.83
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.5
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.75
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,117.12
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,139.62
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,126.25
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,172.25
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,260.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,208.12
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,187.25
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,232.38
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,212.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,204.62
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,266.5
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,232.62
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
