Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9426
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95175
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9534
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,67.5
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,86.75
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.88
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92004
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94406
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95624
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Max),A,69.88
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.25
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,106.5
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.38
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93368
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93545
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96814
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Max),A,78.88
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,57.5
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,88.38
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,58.12
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,84.62
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,83.88
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,125.12
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,106.12
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96805
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96674
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86844
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-97.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,61.25
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18071
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4692
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0768
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.62
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.27
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.8
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.19
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.34
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,116.12
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,143.62
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,125.25
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,170.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,227.38
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,195.5
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,186.12
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,248.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,210.88
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,212.38
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,271.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,239.38
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95642
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94583
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96378
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,74.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91202
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9762
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94647
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,82.25
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.62
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.88
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,101.25
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.38
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94546
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94266
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96347
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.62
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,96.62
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.25
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,56.88
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,115.38
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,75.12
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,119.12
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,95.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97797
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90585
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8751200000000001
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.81
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.37
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22637
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28948
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11525
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.19
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.14
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.33
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.25
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.31
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.12
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,114.38
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,140.88
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,122.62
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,176.88
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,244.88
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,212.25
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,167.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,282.12
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,215.62
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,189.12
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,275.5
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,227.25
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97015
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9599
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97385
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,83.38
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,81.62
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.25
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90124
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97885
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94986
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,93.75
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.38
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,92.12
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.25
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94141
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97028
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.949
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Min),A,45.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Max),A,62.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,51.75
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,56.88
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,94.12
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.75
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,77.5
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,111.62
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,94.12
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,62.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,102.12
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98727
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97247
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8988299999999999
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Min),A,19.5
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,120.06
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22319
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59533
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.05684
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.28
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.53
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.36
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.44
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.59
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.7
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,111.62
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,166.25
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,126.75
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,172.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,255.88
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,213.38
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,209.12
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,319.12
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,265.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,197.5
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,241.75
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,218.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
