Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96503
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95929
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97482
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,86.75
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.25
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93433
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97299
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95743
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Max),A,91.5
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.25
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,85.75
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,126.25
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.12
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94668
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97955
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93729
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Min),A,49.88
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Max),A,94.62
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,62.88
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,92.75
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.12
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,90.12
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,153.12
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,115.25
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,56.62
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,101.25
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97946
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96158
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90295
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,74.56
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.213
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61175
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.03355
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.17
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.2
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.25
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.19
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.61
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.55
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,67.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,118.38
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,156.12
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,132.62
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,180.75
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,256.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,215.88
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,242.38
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,311.88
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,282.5
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,166.5
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,289.12
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,220.88
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93201
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96448
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96558
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,93.12
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.38
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.948
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97665
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94119
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,73.5
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,89.75
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.25
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,101.38
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.62
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9523
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97964
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94607
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Max),A,92.25
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,62.25
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.88
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,124.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.62
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,89.12
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,162.25
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,117.5
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,64.62
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,121.38
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97589
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9046
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92966
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.06
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,150.31
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18837
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43276
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08309
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Min),A,1.62
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,1.75
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,239.81
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.44
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.08
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.34
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.67
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,241.7
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,65.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,109.75
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,161.38
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,134.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,158.38
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,230.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,199.38
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,234.62
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,324.25
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,276.38
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,168.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,287.12
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,222.38
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90808
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97205
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98401
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,55.75
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,93.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,75.12
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,50.62
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,91.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94748
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98181
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96197
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Max),A,77.5
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,88.62
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,81.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.62
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,122.25
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.62
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95474
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9772
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95761
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Max),A,78.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.62
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,117.25
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.25
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,73.38
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,145.38
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,111.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,71.38
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,125.25
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,97.25
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95563
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8829899999999999
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8964200000000001
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.69
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,37.69
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1689
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34734
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15764
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,1.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,240.55
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.25
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.17
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.98
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.91
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.3
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,65.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,61.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,114.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,172.5
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,137.5
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,149.88
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,255.12
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,193.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,228.38
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,310.88
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,273.12
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,222.25
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,319.5
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,262.62
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
