Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9227
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96558
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97278
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,52.5
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,103.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.88
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,84.25
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95395
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96579
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97775
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Max),A,125.5
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,63.88
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,83.38
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,60.25
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,174.62
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,110.12
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95853
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96857
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97031
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Max),A,81.25
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,57.62
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.5
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,109.25
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.75
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,66.12
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,140.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.88
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,71.5
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,145.12
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,111.5
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95731
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91061
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88418
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.56
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,31.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16796
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3322
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21111
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.19
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.3
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.86
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.06
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,240.08
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.23
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,68.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,113.75
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,223.25
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,143.62
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,161.88
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,244.5
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,198.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,215.12
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,272.5
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,243.62
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,203.5
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,391.5
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,291.25
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91763
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97284
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97864
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (Max),A,65.38
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,50.25
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,104.25
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,75.75
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,86.62
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.88
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93017
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96606
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95349
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Max),A,89.25
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,83.88
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,129.12
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.25
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96777
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96368
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96625
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,72.75
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,108.38
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.25
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,65.38
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,98.62
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.75
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,67.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,138.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,101.88
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98257
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88269
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90124
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.13
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.5
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20034
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25557
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16365
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.94
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.97
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,240.98
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.11
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.05
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.28
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,106.5
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,165.12
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,125.62
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,167.62
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,242.38
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,205.5
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,203.5
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,274.88
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,237.12
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,185.75
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,323.38
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,259.12
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95047
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94672
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97461
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,81.62
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,76.5
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92255
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96527
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92853
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Max),A,62.62
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,94.5
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,81.75
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97107
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95377
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97882
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Max),A,84.12
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,62.12
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,75.75
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,122.5
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,96.12
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,60.12
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,94.75
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.25
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,97.25
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,161.38
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,124.38
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9508
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8621200000000001
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82571
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.19
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.75
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21065
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17574
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19872
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.95
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.19
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.98
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.27
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,240.33
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.41
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,108.88
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,149.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,124.38
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,160.88
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,282.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,219.38
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,165.25
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,257.75
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,208.75
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,209.88
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,290.5
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,252.25
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
