Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93906
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91489
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95349
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,68.88
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93668
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97537
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90857
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,77.62
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,85.62
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.75
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95013
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96112
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97354
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Max),A,75.62
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.12
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,97.12
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.25
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,100.62
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,88.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,140.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,110.12
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85339
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8702700000000001
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8562299999999999
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.13
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16179000000000002
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30916
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16695
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.3
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.64
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.09
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.45
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,240.52
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.86
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,110.75
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,146.25
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,121.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,149.5
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,224.25
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,184.88
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,163.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,256.75
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,216.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,180.5
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,261.25
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,219.12
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91989
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90915
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95721
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95657
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97845
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89761
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,77.62
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.12
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,83.88
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.25
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,85.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94873
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97336
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97772
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.5
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,109.38
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.88
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,67.88
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,122.5
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,90.12
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,87.12
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,142.12
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,115.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87402
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89392
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8919100000000001
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.69
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,90.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16115
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34432
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14434
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,241.66
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.95
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.02
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,243.58
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,240.56
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.06
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,109.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,150.88
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,123.88
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,138.62
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,230.5
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,191.5
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,195.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,256.38
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,227.62
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,191.75
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,275.12
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,230.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96161
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89679
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95425
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,75.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95831
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98157
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93835
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.88
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,103.38
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,96.75
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.38
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95157
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96234
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98212
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Max),A,109.38
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,66.75
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.25
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,124.88
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,60.88
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,96.5
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,83.25
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,170.5
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,125.5
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8548600000000001
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93353
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9219
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.44
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.87
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,102.25
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17168
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42617
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13735
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.56
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.98
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.69
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.56
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,239.88
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.12
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,111.62
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,164.38
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,129.62
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,173.75
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,258.75
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,208.25
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,183.88
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,260.62
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,225.5
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,206.75
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,301.75
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,252.38
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
