Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94067
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90573
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96674
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,84.62
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.62
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95569
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9725
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91714
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,85.5
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.5
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93845
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96744
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9816
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Min),A,44.75
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Max),A,88.5
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,109.25
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.38
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,66.5
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,116.5
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,87.62
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,76.5
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,153.12
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,121.62
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85803
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.901
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.75
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,62.19
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16194
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5222100000000001
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09029
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.5
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.45
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.81
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.2
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.61
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.34
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,115.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,160.38
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,131.75
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,134.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,272.38
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,191.62
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,193.38
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,261.88
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,227.12
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,197.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,290.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,247.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90832
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92755
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96463
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,77.5
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.62
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93344
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.978
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94424
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,88.5
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.38
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,108.12
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.38
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93323
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96164
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95419
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,82.25
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.88
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,97.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.88
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,61.38
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,113.25
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.12
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81582
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97339
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8775
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,160.44
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.44
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,76.81
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11397
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60729
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01637
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.11
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.47
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.58
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.97
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.94
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.59
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,112.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,186.25
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,139.75
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,130.12
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,186.12
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,155.5
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,206.38
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,283.38
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,236.25
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,169.12
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,305.62
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,223.62
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92682
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92834
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93277
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94382
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95462
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79156
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,74.88
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97192
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94488
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94388
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,51.75
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,65.25
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,117.38
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,90.75
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.12
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,98.62
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.38
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81891
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97476
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8691399999999999
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,60.69
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,113.75
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16355999999999998
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58648
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.07839
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.77
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.62
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.36
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.59
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.38
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.27
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,111.62
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,138.38
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,120.88
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,156.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,243.75
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,192.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,157.5
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,254.75
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,208.88
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,125.25
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,207.38
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,169.25
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
