Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93375
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8984700000000001
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95718
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,65.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89184
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9458
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89645
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,70.75
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94662
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9473
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94168
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Max),A,75.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,101.38
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.75
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,90.38
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.25
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,56.5
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,96.62
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.88
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8576299999999999
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94696
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90961
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,57.69
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1364
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44424
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04768
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.36
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.5
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.2
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.42
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.61
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.86
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,109.88
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,132.62
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,117.12
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,132.5
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,209.75
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,160.38
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,154.12
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,223.88
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,187.62
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,157.62
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,226.12
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,193.25
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93811
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95178
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9396
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.75
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93344
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93472
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79397
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90484
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95468
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93362
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,63.25
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,92.5
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.25
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.75
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,101.62
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8662700000000001
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8862899999999999
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90201
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.75
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,41.5
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12883
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33822
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0685
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Min),V,241.91
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.77
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.91
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.64
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.67
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.22
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,N Current (Min),A,106.62
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,N Current (Max),A,134.25
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,115.38
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Min),A,145.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Max),A,185.12
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,156.75
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Min),A,152.25
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Max),A,226.62
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,188.5
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Min),A,131.62
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Max),A,197.12
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,169.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93692
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93838
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96313
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (Max),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.62
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.31
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94003
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9585
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77435
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,67.5
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95123
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94311
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92758
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,91.38
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.38
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,52.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,79.88
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.25
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,84.62
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.75
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84836
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8089
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90127
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Max),A,20.25
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.88
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,88.25
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1465
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23879
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08507
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Min),A,2.12
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.39
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.67
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Min),V,242.5
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.86
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.98
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Max),V,242.3
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,N Current (Min),A,106.25
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,N Current (Max),A,127.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,112.38
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Min),A,147.88
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Max),A,207.12
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,174.12
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Min),A,171.25
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Max),A,206.75
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,185.75
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Min),A,135.38
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Max),A,198.5
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,166.88
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
