Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93973
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93024
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97144
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,65.38
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.94
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9198
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93869
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.37511
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96335
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90719
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93753
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,50.25
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,58.38
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,90.12
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.25
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,71.5
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,89.38
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.5
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88525
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8378899999999999
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87146
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.69
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.32
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,23.81
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15172
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.251
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07468999999999999
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.17
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.61
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Min),V,242.31
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.75
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Min),V,240.66
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Max),V,241.94
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,N Current (Min),A,107.38
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,N Current (Max),A,125.75
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,114.38
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Min),A,144.5
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Max),A,207.5
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,171.62
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Min),A,140.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Max),A,198.25
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,167.5
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Min),A,120.5
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Max),A,182.38
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,153.38
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92316
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94247
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97446
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,85.88
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,80.62
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-61.06
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91937
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90323
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64553
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94833
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.923
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93545
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,94.88
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.25
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,78.5
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,53.88
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,97.12
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.25
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89969
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9223
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86621
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-83.13
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.44
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,56.93
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13149
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36962
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04704
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Min),V,241.86
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Max),V,243.41
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.2
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Max),V,243.47
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.52
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Max),V,241.81
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,N Current (Min),A,109.25
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,N Current (Max),A,131.5
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,116.38
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Min),A,133.62
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Max),A,194.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,165.75
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Min),A,137.62
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Max),A,233.25
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,178.25
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Min),A,142.38
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Max),A,218.62
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,172.62
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8902
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91974
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96036
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,88.25
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91952
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9277
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69519
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,76.38
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95749
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94263
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93487
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.12
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,96.88
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,87.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.38
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,53.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,96.12
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.38
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8949
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90146
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83209
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-69.56
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,80.43
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14583
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34905
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04665
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.55
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Min),V,242.3
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.73
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.84
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.22
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,N Current (Min),A,109.75
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,N Current (Max),A,134.38
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,118.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Min),A,144.88
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Max),A,196.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,169.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Min),A,135.5
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Max),A,223.88
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,180.75
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Min),A,115.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Max),A,211.38
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,161.5
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 15:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
