Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90509
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86966
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96909
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-90.56
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93323
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92856
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76339
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95297
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9527
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94495
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.25
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,80.38
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,101.25
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,63.62
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,96.62
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.75
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8849799999999999
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87716
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87408
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.12
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.44
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,127.81
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14806
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28014
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09331
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.34
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.75
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,242.59
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.7
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.98
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,242.16
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,108.25
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,122.75
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,113.88
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,142.25
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,203.75
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,166.38
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,143.62
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,203.12
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,168.12
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,142.12
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,220.12
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,173.38
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90707
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8501
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96075
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.12
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8894299999999999
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92743
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.53576
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8959600000000001
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96652
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92081
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.75
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,120.88
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.38
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.38
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,90.25
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.25
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88125
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8939799999999999
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8821100000000001
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Max),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-57.69
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.87
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,23.19
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12944
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34655
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03615
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.66
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.77
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Min),V,242.73
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.75
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.39
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.38
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,N Current (Min),A,105.25
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,N Current (Max),A,139.62
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,117.25
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Min),A,119.5
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Max),A,173.5
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,142.38
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Min),A,145.88
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Max),A,212.5
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,175.25
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Min),A,119.25
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Max),A,180.12
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,145.75
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9212
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8883
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95779
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,68.38
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.06
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92355
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95557
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.62316
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89325
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92099
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93518
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Max),A,59.5
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,91.5
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.12
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,61.25
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,91.62
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96445
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87631
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8756700000000001
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.63
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.06
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14052
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28817
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06139
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.36
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.59
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.39
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.56
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,239.98
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.12
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,104.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,121.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,111.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,134.38
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,175.88
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,153.62
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,144.25
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,204.5
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,166.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,127.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,197.75
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,153.75
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
