Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.06
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92612
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8915700000000001
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94961
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.06
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91901
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94427
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.56622
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90249
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9429
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8968200000000001
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,86.62
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,51.25
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,94.5
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.88
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,87.88
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.25
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95654
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8345
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86987
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,126.5
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.38
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,54.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15254
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26409
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04002
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.91
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.28
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,241.25
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.69
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,239.73
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,242.06
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,106.75
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,136.88
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,117.62
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,133.88
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,206.88
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,156.88
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,146.38
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,198.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,167.12
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,110.12
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,162.12
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,131.25
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8862899999999999
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92651
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95352
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-86.06
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88446
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90356
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.47066
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91806
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91241
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8874799999999999
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.62
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,76.12
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95276
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84436
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90414
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.56
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.69
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13857
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24508
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03877
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Min),V,240.81
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.66
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.84
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.98
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Min),V,239.3
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.33
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,N Current (Min),A,108.12
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,N Current (Max),A,130.25
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,115.75
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Min),A,130.62
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Max),A,166.75
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,147.62
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Min),A,139.12
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Max),A,192.88
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,163.88
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Min),A,113.25
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Max),A,169.75
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,133.75
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8997200000000001
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92667
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96698
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.62
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,73.5
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.25
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91397
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93826
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.39898
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8880299999999999
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90988
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91498
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,80.25
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9328
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78283
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8724700000000001
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Max),A,20.88
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-84.25
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.87
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11775
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20836
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09572
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Min),V,242.58
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.61
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Min),V,242.69
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Max),V,243.81
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Min),V,241.02
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.23
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,N Current (Min),A,105.88
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,N Current (Max),A,130.75
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,113.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Min),A,129.62
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Max),A,167.88
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,142.75
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Min),A,135.38
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Max),A,211.75
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,165.88
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Min),A,109.75
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Max),A,186.88
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,141.75
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 14:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
