Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88989
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92697
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96558
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,80.12
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.19
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92035
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94482
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.55996
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,73.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9306
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91675
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8782
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,90.38
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,68.62
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.37
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93762
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8467399999999999
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86719
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.94
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.31
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,65.44
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14607
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26824000000000003
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02422
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.61
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.89
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Min),V,242.48
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.86
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Min),V,240.69
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.47
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,N Current (Min),A,108.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,N Current (Max),A,134.25
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,117.38
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Min),A,140.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Max),A,191.75
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,157.5
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Min),A,150.5
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Max),A,211.5
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,174.88
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Min),A,107.12
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Max),A,173.62
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,135.75
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92529
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90762
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96533
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-80.93
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8230299999999999
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90106
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.47424
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92886
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90515
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89587
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,85.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,82.88
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96341
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8715799999999999
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8565
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,142.88
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14003
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26509
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01674
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.09
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.03
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Min),V,242.14
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.22
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Min),V,240.69
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Max),V,241.69
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,N Current (Min),A,104.5
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,N Current (Max),A,136.88
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,114.12
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Min),A,125.62
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Max),A,177.25
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,152.12
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Min),A,123.62
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Max),A,195.75
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,153.12
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Min),A,102.88
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Max),A,175.25
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,131.5
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94217
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92267
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96609
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,75.38
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.44
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94308
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94662
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65185
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9248
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92184
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92468
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,88.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,91.38
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,88.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.12
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.94
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91876
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8456100000000001
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8426799999999999
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.69
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,70.12
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14617
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25548000000000004
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06719
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Min),V,241.98
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.97
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Min),V,242.03
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.05
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Min),V,240.53
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Max),V,241.5
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,N Current (Min),A,105.12
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,N Current (Max),A,128.75
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,114.12
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Min),A,134.5
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Max),A,219.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,169.25
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Min),A,136.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Max),A,207.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,171.88
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Min),A,117.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Max),A,194.75
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,148.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
