Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93228
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8892200000000001
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95502
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9328
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91931
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82452
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,64.12
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91949
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93121
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93725
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,79.62
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,92.25
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.88
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,90.5
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95108
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9003
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8502200000000001
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.25
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,48.5
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14887999999999998
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29192
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05376
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.52
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Max),V,242.94
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Min),V,241.41
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Max),V,242.94
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Min),V,239.97
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Max),V,241.33
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,N Current (Min),A,103.38
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,N Current (Max),A,122.88
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,110.75
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Min),A,137.12
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Max),A,196.38
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,166.25
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Min),A,127.75
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Max),A,201.62
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,165.12
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Min),A,126.12
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Max),A,197.5
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,157.88
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94543
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91775
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9321
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,77.88
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88095
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89059
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78738
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90942
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91803
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93997
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,69.12
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.38
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,57.5
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,91.38
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.25
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94308
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8594299999999999
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91604
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.94
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.75
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14299
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23836
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0764
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.92
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.44
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.88
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Max),V,242.55
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Min),V,239.3
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Max),V,240.62
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,N Current (Min),A,105.25
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,N Current (Max),A,123.62
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,112.62
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Min),A,124.5
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Max),A,196.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,161.38
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Min),A,128.62
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Max),A,200.25
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,153.88
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Min),A,121.5
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Max),A,191.62
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,153.38
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93268
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91101
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92264
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,75.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.5
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83865
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91125
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5724100000000001
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90924
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90753
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92413
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.38
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8659
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91589
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92969
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.5
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.5
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.62
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11241
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41372
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0013
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Min),V,238.56
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.06
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Min),V,238.5
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Max),V,243.11
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Min),V,237.05
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Max),V,241.5
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,N Current (Min),A,103.75
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,N Current (Max),A,131.38
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,116.5
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Min),A,114.12
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Max),A,165.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,140.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Min),A,144.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Max),A,198.25
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,163.62
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Min),A,109.88
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Max),A,191.88
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,133.25
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 13:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
