Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93762
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9002700000000001
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94934
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84839
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91925
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.57076
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92435
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8728600000000001
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91904
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,90.62
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,79.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8372200000000001
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89041
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87689
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-78.37
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.31
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,74.44
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11278
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30159
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04656
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Min),V,241.02
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.89
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Min),V,241.02
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Max),V,242.78
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Min),V,239.42
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Max),V,241.08
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,N Current (Min),A,106.62
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,N Current (Max),A,129.38
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,113.38
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Min),A,118.88
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Max),A,186.88
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,145.12
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Min),A,118.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Max),A,192.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,154.25
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Min),A,105.25
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Max),A,192.12
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,139.62
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.25
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9379
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82376
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94955
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-69.88
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8286399999999999
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86972
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.31853000000000004
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95767
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8893399999999999
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94314
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,55.75
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,57.38
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,99.88
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.75
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,62.38
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,112.62
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.75
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86282
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92444
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88028
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-68.94
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-77.44
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,86.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14281
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33687
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04118
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.45
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.38
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.58
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Max),V,242.62
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.16
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.95
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,N Current (Min),A,106.62
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,N Current (Max),A,136.12
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,118.25
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Min),A,141.25
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Max),A,195.38
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,166.38
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Min),A,117.5
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Max),A,162.62
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,139.38
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Min),A,113.62
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Max),A,187.5
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,145.38
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94977
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88135
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94043
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,73.5
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.87
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.44
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77615
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84424
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11232
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95938
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92779
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93149
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.25
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,102.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.12
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,84.12
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,62.88
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,78.62
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.88
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80606
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90799
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8567799999999999
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-77.88
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,47.56
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13518
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34838
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02547
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Min),V,240.88
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.34
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Min),V,241.16
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Max),V,242.66
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Min),V,239.59
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Max),V,241.02
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,N Current (Min),A,105.5
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,N Current (Max),A,127.88
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,114.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Min),A,138.75
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Max),A,194.38
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,163.75
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Min),A,132.12
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Max),A,180.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,155.25
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Min),A,107.5
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Max),A,161.88
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,130.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
