Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8970299999999999
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89139
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96197
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.56
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.5
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79403
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94296
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.45348
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,81.75
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94815
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94095
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91516
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,98.38
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.88
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,91.88
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.88
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.38
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,102.75
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.12
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86172
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89651
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85385
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.13
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,26.69
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11809
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37417
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01903
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Min),V,241.45
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.61
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Min),V,241.38
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Max),V,242.55
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Min),V,239.95
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Max),V,240.98
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,N Current (Min),A,107.25
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,N Current (Max),A,157.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,123.25
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Min),A,119.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Max),A,179.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,148.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Min),A,134.5
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Max),A,229.88
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,185.38
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Min),A,115.38
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Max),A,183.25
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,142.88
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8906200000000001
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8720700000000001
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97049
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,74.62
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.75
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-69.25
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7236600000000001
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9454
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69625
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,81.25
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96091
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95947
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90939
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,108.88
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.38
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,56.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,100.38
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.25
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,53.62
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,109.12
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.62
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89166
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88907
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8911399999999999
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Max),A,26.38
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.75
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,104.81
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12694
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38021
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03825
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.86
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Max),V,242.44
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Min),V,240.83
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.17
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Min),V,239.16
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Max),V,240.89
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,N Current (Min),A,104.12
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,N Current (Max),A,155.38
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,123.25
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Min),A,129.75
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Max),A,188.88
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,157.88
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Min),A,138.25
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Max),A,242.38
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,187.5
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Min),A,118.38
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Max),A,207.62
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,159.88
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91315
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81738
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9686
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.87
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81692
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90896
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77777
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94739
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95898
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96881
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Max),A,76.62
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,57.62
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,108.25
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.25
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,103.75
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.12
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,75.12
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,137.38
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,110.5
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89438
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95737
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93332
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.06
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,32.81
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12261
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47332
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08257
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.89
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.95
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,240.69
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.81
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,238.95
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.31
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,106.62
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,161.88
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,121.25
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,134.12
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,182.62
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,160.12
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,138.12
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,226.38
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,181.25
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,166.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,264.75
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,209.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
