Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.44
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9328
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81698
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9686
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,73.38
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8555
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93576
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0067
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Max),A,79.12
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94797
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92193
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93338
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,60.62
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,105.38
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.75
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,89.75
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,58.62
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,111.75
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.38
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95377
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91543
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93927
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-65.69
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.69
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,73.12
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17198
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33617
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01122
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.62
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.78
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.48
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.75
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.91
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.36
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,102.62
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,146.25
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,116.5
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,145.12
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,221.38
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,179.25
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,119.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,200.12
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,160.62
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,118.88
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,219.12
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,152.75
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9238
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84906
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95947
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.31
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86444
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94665
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1985
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93298
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94452
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94705
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Max),A,79.62
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,113.12
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.25
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.88
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,100.88
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,60.75
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,123.12
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.38
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96478
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89676
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85095
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.56
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14986
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36629
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04408
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.89
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.44
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.19
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.47
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.34
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.83
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,100.62
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,143.5
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,112.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,136.38
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,200.75
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,160.75
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,147.5
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,225.75
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,178.12
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,118.88
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,181.5
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,143.62
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94977
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83185
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95502
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,71.5
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.5
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77978
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93414
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24602
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Max),A,66.38
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95209
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91742
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89996
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,91.5
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,87.5
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,50.5
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,77.38
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96197
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88333
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83642
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-148.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15157
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34798
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00893
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.19
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.25
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.2
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.42
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.72
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.81
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,99.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,143.75
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,115.75
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,135.62
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,220.38
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,169.75
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,126.25
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,204.12
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,164.5
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,91.38
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,155.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,121.75
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
