Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92612
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88174
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95453
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.06
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-76.12
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81363
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93533
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83847
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,82.62
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.38
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95465
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94037
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90732
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Max),A,76.12
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.88
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,96.25
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,135.88
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,50.5
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,79.62
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.25
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9017
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89456
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78579
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.37
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,102.13
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1241
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35082
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05684
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.72
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.97
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.08
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.88
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.39
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,98.75
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,129.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,110.5
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,123.25
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,180.25
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,152.75
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,128.75
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,239.5
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,179.38
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,102.5
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,194.12
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,161.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95584
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8497299999999999
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94461
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,70.75
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8556799999999999
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97101
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.61682
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Max),A,81.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,97.62
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94617
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95123
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92596
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,92.12
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.75
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,94.62
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,56.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,92.62
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.25
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.5
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8493299999999999
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88855
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78674
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-176.63
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,100.81
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11739
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38485
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03767
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.64
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.03
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.53
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.08
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.16
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.72
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,95.25
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,144.12
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,112.25
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,121.88
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,192.75
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,150.5
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,159.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,245.12
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,190.88
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,115.5
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,174.25
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,138.5
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93707
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78073
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92084
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.88
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8999299999999999
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94986
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64965
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,74.5
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96838
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94867
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95172
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.12
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,99.12
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.88
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,87.88
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.75
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,58.38
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,103.62
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.12
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.5
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8640100000000001
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91958
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83249
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.81
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,107.25
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13707
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3828
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04936
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.53
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.83
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.05
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.36
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.42
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,98.25
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,134.62
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,109.88
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,144.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,192.5
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,168.5
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,139.75
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,216.12
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,171.62
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,117.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,232.62
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,152.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
