Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95215
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8252200000000001
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94577
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,82.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79797
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8914200000000001
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87359
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Max),A,81.12
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,105.62
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95413
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94403
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96435
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Max),A,79.75
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,107.38
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.88
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,72.75
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,125.38
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,89.12
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.38
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8668799999999999
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88702
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8630399999999999
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Max),A,22.75
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.57
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,56.87
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12325
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21678000000000008
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18004
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Min),A,2.5
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.66
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.92
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.72
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.11
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.23
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,100.5
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,155.5
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,123.75
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,136.62
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,220.88
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,164.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,120.12
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,180.75
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,148.25
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,138.88
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,254.88
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,201.75
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94995
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8550700000000001
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96304
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.94
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7959
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92288
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76602
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95871
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93387
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96921
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Max),A,75.88
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.88
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,112.25
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.62
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,84.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,76.62
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,120.75
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.25
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95029
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86105
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85687
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Max),A,26.25
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-78.94
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.81
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15444000000000002
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17363
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16234
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.14
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.77
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.28
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.95
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.52
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.27
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,100.25
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,140.5
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,113.62
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,128.38
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,219.88
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,164.88
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,119.75
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,185.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,147.62
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,147.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,217.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,183.12
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94867
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86105
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93219
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.31
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.31
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89105
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8985299999999999
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71319
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95969
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95361
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95816
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,59.88
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,92.62
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,88.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.12
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,112.62
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.25
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92139
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86493
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86603
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Max),A,22.25
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.31
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.87
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15077000000000002
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24791
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10005
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.33
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.77
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.44
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.88
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.8
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.25
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,95.62
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,122.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,106.12
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,145.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,198.38
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,168.12
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,130.88
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,182.5
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,155.88
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,119.88
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,189.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,153.88
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
