Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94784
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8852200000000001
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93689
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,82.25
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.69
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89923
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90259
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.52203
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93936
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94714
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94818
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,57.25
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,84.88
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.88
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,92.5
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.62
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,107.38
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.88
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.81
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9346
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88482
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79577
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.19
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14543
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30111
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06126
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.36
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.84
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.45
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.86
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,241.92
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.19
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,98.75
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,128.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,109.62
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,147.38
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,205.88
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,168.75
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,131.88
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,195.5
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,164.75
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,113.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,192.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,149.62
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92422
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8552799999999999
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93902
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-108.06
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76577
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8709100000000001
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00047
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93878
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94879
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9097
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,82.75
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.88
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,104.88
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.88
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,54.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,81.12
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.38
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.94
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94879
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92645
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7256100000000001
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-124.31
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,29.38
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13783
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41924
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02895
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.25
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.53
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.64
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.81
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.16
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,109.12
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,140.75
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,121.75
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,138.5
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,181.5
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,153.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,141.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,231.12
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,174.25
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,107.62
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,151.12
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,123.75
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95343
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8426799999999999
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94726
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7912
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86001
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.43163
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91818
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9473
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85434
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,78.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.12
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,114.25
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.62
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,77.62
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.87
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97403
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89136
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81299
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,50.5
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.12
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,28.62
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16741
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35711
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02132
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.92
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.45
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.12
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.7
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,241.44
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.06
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,107.25
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,147.25
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,122.62
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,145.25
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,194.5
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,166.25
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,130.88
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,214.88
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,168.25
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,101.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,162.88
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,129.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
