Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92764
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88733
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95557
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,77.88
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,73.62
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89554
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90237
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20406
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94525
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93213
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87826
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Max),A,68.38
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,99.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.12
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,84.88
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,84.12
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97562
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8739
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87164
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.81
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-172.31
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17263
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28469
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00758
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Min),A,2.62
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.36
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.91
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.59
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.11
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,241.14
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.44
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,104.88
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,134.12
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,118.75
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,142.88
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,216.12
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,171.75
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,132.62
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,212.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,165.62
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,104.75
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,176.38
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,131.5
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92355
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80194
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9454
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,82.88
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.81
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-89.5
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9212
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8587299999999999
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66137
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94513
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93451
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9115
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,85.62
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.38
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,90.88
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.5
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,77.5
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.12
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92358
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85278
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8664200000000001
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Max),A,23.38
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.19
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15486
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24956
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06287999999999999
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.62
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.42
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.95
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.66
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.12
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,242.75
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,101.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,127.88
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,112.12
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,133.38
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,188.88
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,166.12
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,117.62
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,213.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,149.12
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,103.38
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,202.25
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,141.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9465
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81897
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93155
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-73.94
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90463
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93271
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.39187
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96713
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9057
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8962100000000001
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,54.5
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,59.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,99.25
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.38
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,79.12
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8986200000000001
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94052
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8511299999999999
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.25
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,144.56
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16716
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4356
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.05312000000000002
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Min),A,2.25
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.67
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.88
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.86
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.02
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.28
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.33
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,101.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,159.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,125.25
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,153.25
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,224.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,183.75
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,132.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,200.88
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,161.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,96.12
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,158.12
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,120.5
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
