Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96674
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7911
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88907
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,84.12
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.62
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.37
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90414
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96149
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74557
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.12
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9696
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91305
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93542
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Max),A,87.12
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,50.38
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,67.88
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,116.75
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.88
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,86.88
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.62
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,56.88
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9364
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95023
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8425600000000001
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.81
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1957
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42876
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.05745
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.53
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.23
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.88
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.27
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,241.42
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.67
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,102.62
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,150.5
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,125.62
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,175.12
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,238.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,203.12
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,145.25
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,215.75
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,172.75
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,116.38
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,158.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,134.38
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.31
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.931
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76217
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92468
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.81
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8056300000000001
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90164
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7904899999999999
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,73.25
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96258
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95776
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93094
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,113.5
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.12
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,66.5
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,106.25
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,85.12
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,78.88
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.62
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93295
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92596
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78897
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17501
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43505
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02452
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.53
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.17
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.08
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.27
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.34
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.77
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,102.62
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,142.5
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,114.88
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,136.5
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,223.62
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,172.75
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,158.12
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,210.38
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,181.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,107.62
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,170.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,137.38
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92142
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82144
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92053
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80166
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89151
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.59387
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9313
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93933
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95914
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.62
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.75
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.12
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,60.75
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,96.25
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.5
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94153
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92044
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7914100000000001
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.44
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.75
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,55.06
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14507
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3792
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.035230000000000004
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.98
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.67
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,241.97
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.89
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,240.34
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.25
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,95.75
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,117.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,106.5
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,123.38
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,176.62
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,142.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,141.75
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,183.75
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,162.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,109.88
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,181.5
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,140.38
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
