Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.06
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94592
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79123
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8724
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,64.12
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-55.25
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83883
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8748100000000001
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19838
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94598
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93478
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96002
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,85.25
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.12
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,77.38
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,58.25
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,95.75
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94009
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91293
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85306
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,95.31
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16716
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34524
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.033339999999999995
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.23
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.66
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.47
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.67
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,240.86
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.97
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,97.62
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,134.75
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,113.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,124.12
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,197.88
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,160.88
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,131.12
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,177.88
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,151.88
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,101.75
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,150.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,124.12
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95526
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8631
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90106
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-72.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9006
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9078
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.58834
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Max),A,57.5
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95612
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94598
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96139
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,85.75
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.25
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,100.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.38
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,67.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,91.25
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.38
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93918
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9281
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83996
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.5
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1971
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40523
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03163
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.53
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,241.86
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.41
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,240.61
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.73
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,102.25
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,133.12
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,113.38
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,148.62
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,209.38
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,182.75
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,132.75
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,228.38
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,173.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,110.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,183.75
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,146.38
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97623
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83859
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92673
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,98.25
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,72.38
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82681
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88394
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.53085
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94595
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94647
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96518
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Max),A,72.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.62
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,112.38
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.38
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,70.12
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,111.88
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.38
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92526
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92844
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81292
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.5
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,80.75
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1697
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39318
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.053360000000000005
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.19
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.53
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,242.28
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.52
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,240.64
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.62
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,102.75
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,138.5
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,116.88
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,157.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,211.5
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,179.12
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,119.62
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,240.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,171.62
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,121.12
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,177.25
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,148.12
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
