Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9664
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79852
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96475
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,88.25
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.75
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8568399999999999
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85257
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6940000000000001
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93967
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92349
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96069
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,84.12
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.62
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,65.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,90.5
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.62
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95828
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90576
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80401
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.13
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18669
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31057
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09538
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.78
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.97
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,242.81
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.97
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,240.78
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.95
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,102.38
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,141.62
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,115.88
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,137.75
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,216.25
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,180.75
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,120.88
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,167.62
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,143.75
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,138.88
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,197.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,161.38
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90472
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90723
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9585
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.38
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.62
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8931899999999999
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93127
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7015600000000001
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,63.62
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95236
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93878
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96204
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,100.5
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,92.5
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,65.38
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,122.38
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.88
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.06
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91409
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92178
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8216200000000001
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-100.06
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.12
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,41.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16289
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43188
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04802
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,238.62
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.91
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,238.11
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.62
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,236.44
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.97
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,86.75
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,123.5
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,108.5
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,130.12
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,213.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,169.62
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,133.62
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,216.5
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,180.38
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,139.38
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,209.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,169.88
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89764
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83719
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94519
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94107
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91608
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91809
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,87.88
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95938
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94781
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97641
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,99.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.75
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,100.38
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,77.75
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,133.75
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,107.25
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91824
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89215
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82547
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.19
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,72.25
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19368
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25945
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19692
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.09
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.23
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,238.05
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.23
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,236.23
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.28
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,103.62
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,145.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,120.12
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,147.38
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,239.62
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,184.25
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,139.5
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,201.62
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,162.62
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,176.75
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,260.62
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,213.5
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
