Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8866299999999999
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89056
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92016
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91745
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92026
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87149
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96646
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94186
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95444
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Max),A,79.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,56.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,114.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.88
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,86.75
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,64.38
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,130.62
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.31
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8109999999999999
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7586
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82205
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Max),A,20.12
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-83.87
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1758
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.12517
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19112
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.89
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.14
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.94
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.95
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,240.23
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.19
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,99.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,124.88
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,109.38
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,137.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,205.62
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,170.75
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,136.25
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,177.75
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,153.25
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,151.75
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,206.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,175.25
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90985
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8741399999999999
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92605
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92752
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92734
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94504
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,84.25
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92432
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94949
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97147
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Max),A,123.75
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,71.38
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,85.75
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,98.38
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.38
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,56.5
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,182.25
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,120.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90143
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90622
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86108
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.37
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.62
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.88
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15633
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26509
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22411
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.23
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.94
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.03
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.8
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,240.17
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.89
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,95.38
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,178.5
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,128.38
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,137.38
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,192.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,160.75
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,135.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,213.88
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,167.62
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,153.88
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,302.62
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,231.5
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96411
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85315
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94943
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,85.88
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.88
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91153
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91366
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8912899999999999
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,78.12
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94403
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96558
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90225
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.25
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,110.25
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.38
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,58.75
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,91.88
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.25
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91434
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92917
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8552799999999999
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.25
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.19
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,80.87
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19783
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42657
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00554
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.81
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.28
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.62
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.14
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,238.19
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.53
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,97.38
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,133.12
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,112.25
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,164.75
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,229.12
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,194.75
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,146.25
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,222.38
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,178.75
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,128.75
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,197.88
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,153.88
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
