Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97867
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92282
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94479
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,85.12
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94903
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97208
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8647100000000001
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,69.38
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.12
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93848
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95248
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94199
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.5
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,82.88
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.62
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,52.38
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,76.12
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,56.5
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,85.75
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.56
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80294
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84009
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8582700000000001
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.69
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.87
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,49.38
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18767
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31456
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08492000000000001
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Min),A,2.62
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.08
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.78
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.94
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,241.72
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.44
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,240.14
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,93.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,122.38
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,104.88
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,161.75
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,227.12
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,196.88
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,159.25
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,211.75
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,187.88
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,129.38
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,182.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,159.88
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94412
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93646
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93637
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,66.38
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,78.62
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.81
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94809
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95349
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.863
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,99.75
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.38
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93613
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95322
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9487
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Max),A,62.62
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,86.12
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,95.25
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.25
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,54.5
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,117.12
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83493
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93002
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9125
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.12
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,102.75
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1856
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46502
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0298
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,240.83
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,242.11
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.84
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,241.75
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.23
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,240.53
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,93.38
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,136.88
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,105.75
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,144.88
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,238.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,185.25
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,150.12
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,239.75
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,194.25
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,133.88
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,222.62
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,171.62
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95657
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93912
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92874
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,71.88
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.38
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,78.12
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93256
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8717
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8923
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Max),A,62.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,81.75
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90033
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95224
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92337
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,84.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,93.5
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.88
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.5
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,110.75
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.12
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8519
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90051
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9209
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-64.37
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.94
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,46.38
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17452
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39062
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04283
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.12
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.84
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.14
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,241.73
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.66
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,240.39
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,92.88
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,125.75
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,103.75
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,136.75
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,227.62
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,174.12
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,129.25
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,212.38
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,169.25
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,132.12
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,193.88
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,161.75
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
