Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8917799999999999
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94498
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8831200000000001
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96762
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9216
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7341300000000001
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,88.25
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.75
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85745
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95541
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95874
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Max),A,84.38
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,73.62
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,61.38
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,128.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,89.25
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8938299999999999
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88739
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85415
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.69
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.13
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.13
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18196
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29973
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10192
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,235.08
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.8
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,234.44
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.73
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,233.61
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,241.08
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,72.62
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,125.5
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,103.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,121.38
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,199.25
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,167.75
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,138.62
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,226.75
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,172.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,124.12
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,200.75
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,157.5
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8226899999999999
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94662
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8297100000000001
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.56
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92093
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94617
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8891
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Min),A,20.25
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Max),A,38.25
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.25
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93075
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92029
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92383
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Max),A,79.5
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,107.25
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,69.88
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,122.75
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.88
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.94
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8207700000000001
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83005
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8223799999999999
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-66.88
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.25
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,48.38
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15718
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16622
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10945
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,234.81
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,240.25
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,235.06
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,240.23
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,233.5
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,238.66
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,79.62
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,123.25
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,102.75
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,110.75
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,194.12
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,153.12
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,127.88
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,202.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,155.38
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,115.25
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,208.38
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,152.5
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.5
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.88
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8451200000000001
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90262
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88428
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.25
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8848600000000001
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91803
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8658100000000001
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95422
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91821
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90115
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,51.38
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,103.75
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,80.62
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80392
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8031
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8168
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Max),A,20.38
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.19
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,90.38
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16378
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15955999999999998
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08127999999999999
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,235.77
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.69
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,235.86
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,240.69
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,234.28
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.11
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,88.88
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,124.88
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,101.25
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,108.88
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,200.38
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,158.88
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,120.38
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,167.38
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,138.75
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,114.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,165.62
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.44
