Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81323
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9144
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91846
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.38
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.5
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87539
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8052600000000001
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8814700000000001
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91757
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91601
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92483
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,97.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,113.62
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.75
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.25
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.62
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77505
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81314
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86795
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Max),A,15.38
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.94
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.62
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,76.31
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11836
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.11241
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16072
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.09
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,241.14
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.14
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.12
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,238.41
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,239.44
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,86.88
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,127.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,98.12
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,108.38
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,171.62
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,133.38
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,117.88
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,157.38
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,126.12
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,119.75
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,214.5
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,159.75
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.31
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87695
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92065
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88116
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.69
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8873
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8638299999999999
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76226
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85715
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94772
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92343
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,101.5
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.62
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82455
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8251299999999999
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89471
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.5
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.81
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.5
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11916
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22344
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10039
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.25
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Max),V,242.98
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Min),V,239.97
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Min),V,238.7
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Max),V,241.5
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,N Current (Min),A,84.25
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,N Current (Max),A,104.12
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,92.12
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Min),A,105.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Max),A,146.75
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,122.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Min),A,128.25
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Max),A,177.12
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,146.75
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Min),A,114.5
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Max),A,184.75
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,137.38
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90826
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93875
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8750600000000001
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.37
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8633700000000001
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8821100000000001
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80462
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.75
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.94
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8456100000000001
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92322
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92367
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,73.62
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.75
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,84.25
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.62
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.38
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82483
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73498
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8467100000000001
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Max),A,18.62
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.44
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.06
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,79.56
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11382
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.1621
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13802
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Min),V,240.14
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.61
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Min),V,240.28
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Max),V,242.62
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Min),V,238.47
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.03
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,N Current (Min),A,85.5
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,N Current (Max),A,101.38
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,92.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Min),A,103.25
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Max),A,143.88
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,117.88
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Min),A,117.12
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Max),A,164.38
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,141.25
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Min),A,112.62
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Max),A,160.12
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,132.38
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 06:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
