Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8735299999999999
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91986
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85388
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.56
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8970600000000001
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8782
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8297700000000001
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84326
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95529
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9002100000000001
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,96.25
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,86.75
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.37
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8246399999999999
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7922
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88821
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-77.19
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,23.56
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12251
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25811
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09255
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.33
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.64
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.34
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,241.73
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,238.47
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,239.8
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,87.5
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,126.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,98.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,97.5
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,159.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,121.88
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,121.38
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,205.25
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,161.75
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,109.5
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,165.75
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,131.62
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.44
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85406
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90469
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81781
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81692
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88461
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8717299999999999
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8452700000000001
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92444
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84775
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,82.62
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,72.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78317
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80288
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80813
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Max),A,19.38
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.88
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,94.94
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1017
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24001
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07393
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Min),V,239.09
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.23
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Min),V,239.06
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Max),V,241.39
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Min),V,237.53
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Max),V,239.69
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,N Current (Min),A,86.75
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,N Current (Max),A,118.12
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,95.25
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Min),A,95.38
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Max),A,136.38
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,104.88
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Min),A,119.75
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Max),A,191.12
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,144.88
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Min),A,112.12
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Max),A,142.38
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,121.12
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8580899999999999
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90002
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84939
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.87
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.5
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79565
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87225
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90237
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8667299999999999
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91772
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8446899999999999
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,91.5
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.94
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76922
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78622
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8247
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Max),A,16.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.69
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.56
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,95.81
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10057
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18807
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11531
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,1.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,236.55
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.7
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,236.58
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,241.56
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,235.09
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,239.83
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,80.12
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,115.88
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,91.88
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,95.62
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,120.38
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,119.38
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,162.38
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,132.62
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,112.25
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,185.62
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,132.38
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.62
