Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82614
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8827799999999999
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86203
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.81
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.69
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8244299999999999
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85077
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80584
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86575
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93161
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86575
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,75.62
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,63.25
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,92.12
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.44
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.56
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79074
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82126
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80114
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Max),A,22.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,33.75
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.81
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0934
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2221
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07536
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,237.44
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.11
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,237.55
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,242.12
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,235.78
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,240.53
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,80.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,98.5
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,87.88
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,97.25
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,133.88
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,110.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,145.75
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,127.25
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,100.88
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,170.62
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,121.62
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86426
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9162
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8345
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.88
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.44
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84439
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86639
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81476
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83465
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92029
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83825
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Max),A,38.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.43
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78665
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91376
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79001
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-114.75
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,82.69
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09096
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3688
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00432
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Min),V,240.97
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Max),V,243.5
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Min),V,241.11
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Max),V,243.56
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.36
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Max),V,241.75
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,79.12
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,110.12
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,88.88
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,99.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,118.5
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,104.88
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,112.25
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,176.62
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,136.12
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,102.88
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,126.12
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,109.88
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.56
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8423700000000001
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91296
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8417600000000001
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.19
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.44
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.25
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8300799999999999
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83273
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83957
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.25
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.62
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82995
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93426
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80783
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.06
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.56
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.38
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7379100000000001
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77469
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79467
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Max),A,15.75
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.87
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.19
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09047
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19878
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06105
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.03
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Max),V,243.94
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Min),V,242.22
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Max),V,244.02
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Min),V,240.47
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Max),V,242.2
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,N Current (Min),A,77.5
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,N Current (Max),A,97.25
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,85.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Min),A,96.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Max),A,115.5
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Min),A,105.38
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Max),A,159.38
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,130.62
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Min),A,101.38
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Max),A,120.25
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,108.75
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 05:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.5
