Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.38
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83005
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96954
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87549
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (Max),A,59.88
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,57.5
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,76.5
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.19
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.19
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81338
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82473
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90317
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Min),A,20.25
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.06
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8233600000000001
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90573
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8539399999999999
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.87
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.75
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7560399999999999
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8052
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78054
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Max),A,19.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-65.44
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.25
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,116.56
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07481
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20787
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.075
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.12
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.22
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Min),V,243.3
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.36
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Min),V,241.36
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Max),V,242.27
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,N Current (Min),A,79.88
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,N Current (Max),A,97.5
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,87.38
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Min),A,89.75
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Max),A,109.5
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Min),A,130.38
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Max),A,156.62
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,144.38
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Min),A,109.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Max),A,146.25
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,117.75
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.88
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8504
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96042
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86893
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,56.75
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.19
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.19
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78964
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83145
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91183
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.19
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80893
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92068
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85501
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,59.5
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.63
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8550399999999999
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8668799999999999
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8444799999999999
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Max),A,22.5
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.13
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,78.06
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0793
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27279000000000003
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03801
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Min),V,243.36
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.67
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Min),V,243.34
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Max),V,244.67
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Min),V,241.41
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Max),V,242.81
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,N Current (Min),A,77.38
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,N Current (Max),A,107.38
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,87.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Min),A,91.88
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Max),A,119.62
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,97.5
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Min),A,133.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Max),A,171.25
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,141.25
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Min),A,107.12
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Max),A,126.12
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,113.88
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8950799999999999
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97201
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91589
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,58.88
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,78.62
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.87
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80697
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81189
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8830899999999999
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Max),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.06
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8378
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93097
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8775
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,90.5
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.12
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85083
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82876
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81665
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Min),A,8.25
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Max),A,22.5
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.25
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,115.5
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08956
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22371
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07161000000000001
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.55
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.72
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Min),V,242.62
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Max),V,244.77
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Min),V,240.77
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Max),V,242.92
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,N Current (Min),A,75.88
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,N Current (Max),A,105.12
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,85.88
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Min),A,92.38
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Max),A,119.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,99.88
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Min),A,132.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Max),A,169.88
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,146.25
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Min),A,108.38
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Max),A,159.75
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,116.88
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
