Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87131
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97226
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9425
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,57.75
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.75
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.94
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78762
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74878
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92508
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Min),A,20.25
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.31
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86493
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90875
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95129
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,71.5
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,92.62
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.12
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.25
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.06
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80328
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84564
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76999
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Min),A,8.62
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Max),A,14.88
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-90.06
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.19
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07686
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.14754
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17253
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Min),V,242.28
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Max),V,246.84
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.38
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Max),V,247.09
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.55
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.97
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,N Current (Min),A,79.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,N Current (Max),A,99.88
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,88.5
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Min),A,91.38
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Max),A,121.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,101.38
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Min),A,128.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Max),A,153.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,137.12
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Min),A,147.62
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Max),A,171.12
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,153.62
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83236
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97272
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93979
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,58.38
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.12
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.5
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.5
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8261700000000001
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7842399999999999
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95462
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,83.38
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.81
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79272
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92477
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91519
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,63.62
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,82.12
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.75
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.5
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81195
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85687
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77984
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Max),A,15.88
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,66.56
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07491
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18151
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14772000000000002
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Min),V,238.77
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Max),V,246.92
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Min),V,238.61
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Max),V,247.19
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Min),V,236.55
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Max),V,245.06
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,N Current (Min),A,79.38
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,N Current (Max),A,126.5
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,95.88
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Min),A,90.25
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Max),A,112.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Min),A,132.75
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Max),A,161.38
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,144.62
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Min),A,131.75
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Max),A,198.75
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,157.62
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80847
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9744
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95093
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,60.25
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,80.62
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.88
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.75
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.37
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8623299999999999
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81762
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95996
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,83.88
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.37
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.75
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79614
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91208
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82004
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.75
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8183
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79086
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8317200000000001
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Max),A,19.12
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-69.81
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.5
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,46.12
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07466
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18517
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10738
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Min),V,239.92
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Max),V,241.97
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Min),V,240.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.02
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Min),V,238.02
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.12
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,N Current (Min),A,80.75
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,N Current (Max),A,98.75
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,90.5
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Min),A,97.12
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Max),A,108.25
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,99.75
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Min),A,136.38
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Max),A,156.75
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,146.75
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Min),A,130.12
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Max),A,158.75
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,143.5
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 04:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.81
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
