Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82916
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97824
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94522
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (Min),A,49.88
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,68.25
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,79.75
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,71.5
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.06
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8157
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79532
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94089
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.75
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.25
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83886
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91357
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8241200000000001
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.12
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8316899999999999
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83337
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8728299999999999
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Max),A,14.88
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-58.19
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.19
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,57.81
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07881
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.195
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08266
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.08
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Min),V,240.89
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Max),V,242.08
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Min),V,239.16
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.2
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,N Current (Min),A,78.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,N Current (Max),A,100.12
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,88.38
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Min),A,92.75
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Max),A,112.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,100.88
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Min),A,143.25
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Max),A,160.38
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,148.75
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Min),A,130.25
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Max),A,157.25
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,135.75
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85034
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97772
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93957
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,68.5
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,78.38
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,71.12
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.06
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80032
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81729
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93381
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.88
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,63.25
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92721
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90765
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84009
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,85.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8377100000000001
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82437
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81805
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Max),A,17.12
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.44
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,40.63
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10045
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16851
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07958
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Min),V,238.77
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Max),V,241.61
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Min),V,238.88
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.69
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Min),V,237.23
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Max),V,239.94
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,N Current (Min),A,72.62
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,N Current (Max),A,84.5
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,78.88
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Min),A,104.75
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Max),A,142.25
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,114.12
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Min),A,138.12
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Max),A,155.12
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,145.5
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Min),A,129.75
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Max),A,142.75
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,133.25
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8526299999999999
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97562
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93298
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,53.38
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,68.62
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,78.75
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.88
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.25
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.44
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80569
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8443299999999999
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93707
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95508
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92987
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82531
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.38
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,83.75
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.44
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.19
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8117
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81311
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75866
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Max),A,14.38
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.69
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.25
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,32.31
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11119
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17012
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06685
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Min),V,239.58
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Max),V,241.41
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Min),V,239.61
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Max),V,241.45
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Min),V,237.98
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Max),V,239.73
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,N Current (Min),A,73.88
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,N Current (Max),A,85.62
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,78.62
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Min),A,119.75
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Max),A,143.25
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,127.75
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Min),A,143.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Max),A,169.62
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,152.38
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Min),A,129.75
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Max),A,148.62
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,134.38
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
