Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8625799999999999
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97629
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92029
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,67.38
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,70.62
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.81
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78405
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8022100000000001
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94354
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.88
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94662
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9263
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8424
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,71.88
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.63
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8261700000000001
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8471
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7955
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Max),A,14.75
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-111.19
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-80.37
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,23.44
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09993
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19963
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.058
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Min),V,239.48
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Max),V,241.45
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Min),V,239.45
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Max),V,241.5
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Min),V,237.7
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Max),V,239.7
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,N Current (Min),A,75.5
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,N Current (Max),A,93.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,81.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Min),A,118.88
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Max),A,137.12
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,121.5
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Min),A,141.12
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Max),A,178.12
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,154.12
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Min),A,131.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Max),A,155.75
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,135.12
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8518
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97507
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92746
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,66.88
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,76.62
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,68.75
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.44
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.5
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79669
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83175
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94351
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94873
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92328
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8425600000000001
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.5
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,70.75
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.56
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8436600000000001
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81799
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84131
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (Max),A,15.5
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.94
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.06
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,49.12
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10161
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18331
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07326
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Min),V,239.67
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Max),V,241.64
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Min),V,239.55
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Max),V,241.77
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Min),V,237.95
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.14
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,N Current (Min),A,74.62
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,N Current (Max),A,83.5
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,78.62
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Min),A,118.88
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Max),A,138.75
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,123.38
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Min),A,145.62
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Max),A,159.12
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,150.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Min),A,129.12
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Max),A,151.25
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,134.12
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87234
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9751
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92419
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,66.25
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,76.38
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.37
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.75
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81155
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8209799999999999
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94339
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.69
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94928
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92483
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8220200000000001
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,61.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85235
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8377100000000001
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8862
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (Max),A,15.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.25
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.81
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,81.19
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10536
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18672
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07347000000000001
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (Min),A,1.88
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.88
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Min),V,240.59
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.77
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Min),V,240.66
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.89
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Min),V,238.98
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Max),V,241.06
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,N Current (Min),A,73.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,N Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,77.5
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Min),A,118.38
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Max),A,139.38
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Min),A,144.75
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Max),A,159.62
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,150.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Min),A,129.75
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Max),A,147.75
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,134.38
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 03:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
