Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87155
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97754
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92108
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (Max),A,63.62
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,69.12
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,71.12
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.88
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.13
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8338
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77996
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94189
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.75
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.88
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95093
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92206
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8233600000000001
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.25
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8547299999999999
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84283
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86426
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Max),A,16.88
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.37
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.88
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,54.81
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09389
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18053
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06702999999999999
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Min),V,240.95
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Max),V,242.8
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Min),V,240.91
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.88
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Min),V,239.27
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Max),V,241.12
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,N Current (Min),A,74.25
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,N Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,77.38
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Min),A,117.38
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Max),A,133.62
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,121.62
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Min),A,145.12
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Max),A,171.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,149.88
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Min),A,131.12
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Max),A,143.75
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,134.25
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88455
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97632
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92712
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,69.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,79.38
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,71.12
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.13
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.56
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8345899999999999
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81912
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94015
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,75.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94974
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90823
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8407
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,72.88
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.94
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.19
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83539
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7921699999999999
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7973899999999999
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Max),A,13.88
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.88
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.62
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.93
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10304
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15001
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09502
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.02
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Max),V,243.11
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.14
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Max),V,243.3
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.34
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.42
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,N Current (Min),A,73.75
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,N Current (Max),A,80.5
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,76.62
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Min),A,119.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Max),A,134.62
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,122.88
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Min),A,144.62
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Max),A,157.5
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,148.62
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Min),A,130.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Max),A,152.38
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,134.25
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8781399999999999
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97607
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93603
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,68.75
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.25
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.5
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82919
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7976
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93777
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.88
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94165
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8963899999999999
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85269
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.88
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.19
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.88
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.75
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7499399999999999
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87103
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7835
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.25
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.69
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-147.19
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09917
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21297
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05214
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Min),V,242.45
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.28
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.56
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Max),V,243.56
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Min),V,240.56
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Max),V,241.69
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,N Current (Min),A,74.75
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,N Current (Max),A,82.25
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,78.25
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Min),A,119.12
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Max),A,133.38
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,122.62
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Min),A,144.88
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Max),A,156.75
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,148.62
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Min),A,131.88
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Max),A,143.88
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,134.88
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
