Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8358399999999999
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9711
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92142
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (Max),A,63.25
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,66.5
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,81.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.25
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.75
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.69
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80255
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76779
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9331
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.25
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.44
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94134
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8717600000000001
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85034
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,69.38
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.19
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.81
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81433
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8768
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80871
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Max),A,19.38
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.94
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,94.31
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0934
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.1776
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06383
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.52
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.86
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Min),V,242.64
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Max),V,244.11
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Min),V,240.84
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Max),V,242.12
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,N Current (Min),A,75.5
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,N Current (Max),A,84.38
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,78.75
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Min),A,116.62
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Max),A,129.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,120.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Min),A,138.12
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Max),A,156.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,144.62
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Min),A,131.75
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Max),A,151.5
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,136.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.56
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8396299999999999
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97595
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92709
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,66.38
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,84.38
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,73.25
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.75
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.19
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79956
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80398
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95019
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,73.38
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.12
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.88
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.69
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94495
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91049
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83835
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.12
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,68.88
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,63.5
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.25
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8250700000000001
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83801
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85052
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Max),A,15.25
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.62
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-78.81
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,104.5
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10014
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18981
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08244
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Min),V,241.56
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.61
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Min),V,241.67
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Max),V,243.83
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Min),V,239.62
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Max),V,241.81
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,N Current (Min),A,76.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,N Current (Max),A,87.75
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,82.12
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Min),A,117.5
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Max),A,132.62
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,120.12
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Min),A,140.62
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Max),A,172.88
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,156.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Min),A,132.25
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Max),A,152.25
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,141.75
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.94
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82867
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97943
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91873
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (Max),A,67.5
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,58.88
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,67.25
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,84.38
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,75.12
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.87
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.5
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79345
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81814
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95413
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,57.12
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.25
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94952
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90018
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84155
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,60.5
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.12
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8486899999999999
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8735299999999999
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84305
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Max),A,15.75
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.69
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.37
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,116.81
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09667
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19734
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07491
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Min),V,240.72
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.56
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Min),V,240.72
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Max),V,242.77
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Min),V,238.92
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Max),V,240.75
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,N Current (Min),A,75.12
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,N Current (Max),A,86.75
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,80.5
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Min),A,116.12
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Max),A,128.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,120.12
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Min),A,144.12
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Max),A,164.62
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,153.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Min),A,133.62
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Max),A,152.62
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,140.62
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 02:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
