Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8174100000000001
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97421
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91583
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,66.88
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,77.62
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.62
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.56
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.81
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79309
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81433
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96381
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,65.62
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,84.62
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94977
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90167
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8266899999999999
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,73.5
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.75
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,78.62
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8302
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86203
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83111
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-149.88
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.37
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.56
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09297
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20089
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08513
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Min),V,241.28
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Max),V,242.8
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Min),V,241.23
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Max),V,242.73
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Min),V,239.25
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Max),V,240.86
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,N Current (Min),A,75.88
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,N Current (Max),A,103.25
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,83.38
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Min),A,119.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Max),A,132.12
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,122.62
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Min),A,143.75
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Max),A,159.5
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,148.88
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Min),A,140.88
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Max),A,190.5
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,151.25
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.19
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8235399999999999
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97403
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91547
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,65.62
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.88
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.31
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.13
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7935800000000001
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8135
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96179
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,73.12
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,93.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.88
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94784
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8909
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90726
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.62
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,72.88
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.75
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,80.38
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.75
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.5
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80658
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82205
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8356299999999999
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Max),A,15.38
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-154.63
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.31
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,27.44
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09212
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.11891
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17598
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,241.02
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,242.44
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,241.11
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,242.56
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,238.88
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,240.55
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,79.38
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,110.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,93.62
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,120.5
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,136.25
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,123.12
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,141.12
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,156.5
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,145.38
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,149.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,202.25
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,175.5
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8568399999999999
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97736
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91968
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (Min),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,67.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.12
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.56
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.88
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82229
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8036800000000001
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95679
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,72.38
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,85.75
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.62
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.19
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95343
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8962100000000001
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83099
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,65.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.12
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.69
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78778
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8359
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8277899999999999
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Max),A,18.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.75
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-85.44
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,52.81
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09557
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16655
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10164
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,240.53
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,241.8
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,240.52
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,241.95
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,238.59
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,240.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,82.5
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,88.75
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,85.38
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,124.12
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,137.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,127.25
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,143.75
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,161.62
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,148.25
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,150.5
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,163.75
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,155.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
