Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8625200000000001
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97833
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91028
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,68.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,78.62
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.88
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.81
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.87
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81695
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77063
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9599
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,58.12
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.88
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,86.62
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.12
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9476
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87536
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8407600000000001
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,65.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.75
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.44
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77862
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8442700000000001
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8260799999999999
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Max),A,16.62
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,12.25
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.06
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-75.88
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.06
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09953
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16207
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1006
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,240.7
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,242.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,240.89
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,242.14
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,238.97
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.3
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,82.88
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,93.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,87.88
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,123.5
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,137.62
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,127.38
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,143.88
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,156.62
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,147.38
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,148.62
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,170.25
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,157.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84549
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9779
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92627
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,59.38
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.12
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.25
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.5
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8518
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79187
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95407
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,66.62
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.38
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.25
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94824
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91211
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8295899999999999
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,65.88
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.12
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.37
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81653
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8412799999999999
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8454299999999999
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Max),A,16.12
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,56.06
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.62
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-151.31
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09352
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18038
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08317999999999999
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,239.73
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,241.61
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,239.88
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,241.73
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,238.09
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,239.92
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,83.88
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,92.5
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,87.62
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,127.12
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,139.5
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,130.12
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,140.12
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,170.88
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,152.75
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,144.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,166.88
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,149.88
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8446
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97037
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93158
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,58.25
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,74.5
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.38
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.81
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8866299999999999
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81042
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94977
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.75
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,75.62
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94894
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92419
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84121
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,64.88
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.62
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.69
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8317200000000001
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84952
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8370000000000001
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Max),A,15.88
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-102.81
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.37
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,56.19
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10631
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17754
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0746
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Min),V,240.66
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Max),V,241.69
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Min),V,240.89
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Max),V,241.92
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Min),V,239.08
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Max),V,240.19
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,N Current (Min),A,82.88
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,N Current (Max),A,92.12
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,86.5
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Min),A,127.75
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Max),A,150.12
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,134.38
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Min),A,138.62
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Max),A,176.25
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,150.12
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Min),A,144.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Max),A,158.62
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,147.75
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 01:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.38
