Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81115
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9675
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93332
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,58.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.69
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.56
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8906200000000001
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80179
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95798
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.88
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,86.62
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.62
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94278
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89764
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8414
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.25
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.38
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8236399999999999
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83035
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85049
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Max),A,20.38
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.25
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-94.94
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,98.69
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09349
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15807000000000002
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10106
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Min),V,240.39
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Max),V,241.41
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Min),V,240.56
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Max),V,241.61
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Min),V,238.59
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Max),V,239.66
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,N Current (Min),A,84.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,N Current (Max),A,96.5
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,89.12
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Min),A,126.88
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Max),A,144.25
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,134.25
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Min),A,138.75
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Max),A,154.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,143.12
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Min),A,144.12
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Max),A,177.62
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,157.25
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.56
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81915
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96423
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93854
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,58.25
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,68.88
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.25
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.06
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81216
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96118
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.5
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,86.5
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.88
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93555
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89291
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8658100000000001
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,72.75
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.88
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,88.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84585
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8488399999999999
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8347399999999999
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Max),A,20.25
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,58.31
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-75.88
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,48.69
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10079
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15892
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11025
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Min),A,2.75
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,240.52
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,242.16
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,240.83
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,242.06
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,238.8
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,240.12
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,84.88
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,123.38
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,91.38
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,110.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,143.62
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,132.88
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,139.25
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,158.62
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,144.38
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,152.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,206.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,164.75
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.94
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7984899999999999
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96979
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93457
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,59.5
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.62
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.37
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8867799999999999
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8041699999999999
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96628
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,69.38
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,93.38
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84845
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8979799999999999
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9545
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Min),A,45.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Max),A,59.88
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,79.25
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,90.38
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.88
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.44
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83581
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93521
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8280299999999999
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-92.88
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,33.06
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06813
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30117
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17003
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,241.3
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,242.31
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,240.97
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,242.14
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,239.12
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,240.08
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,110.5
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,128.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,118.5
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,108.25
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,118.75
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,110.75
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,145.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,164.38
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,155.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,189.25
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,212.5
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,200.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.94
