Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8695
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97174
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93112
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,59.75
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.62
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.37
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87677
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80356
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97015
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Min),A,48.62
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,76.25
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,95.5
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.12
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84393
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92862
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87979
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,87.62
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8088
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8857700000000001
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85208
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Max),A,23.88
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,174.44
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.62
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,26.06
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07454
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28893
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11293
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Min),A,3.38
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,241.11
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,242.09
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,240.61
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,241.59
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,238.98
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,239.91
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,95.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,129.12
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,104.12
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,109.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,118.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,111.25
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,145.62
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,168.62
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,155.88
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,158.75
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,216.12
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,171.38
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88171
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97189
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94568
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,58.12
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,74.25
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.5
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.19
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8175
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8264100000000001
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97076
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Max),A,65.38
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,76.12
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,89.5
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.12
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.81
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86072
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9519
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87472
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,75.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.25
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8349
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83185
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8541200000000001
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Max),A,15.62
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-143.56
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.44
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,26.88
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07652
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22271
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12718
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Min),V,240.44
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Max),V,241.81
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Min),V,239.91
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Max),V,241.31
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Min),V,238.31
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Max),V,239.55
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,N Current (Min),A,95.25
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,N Current (Max),A,120.5
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,106.5
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Min),A,103.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Max),A,119.75
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,108.38
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Min),A,143.88
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Max),A,183.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,162.75
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Min),A,160.12
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Max),A,179.88
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,166.62
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84936
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96332
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93936
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,74.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.62
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.31
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80493
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8209799999999999
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96643
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,55.75
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.38
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,90.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.12
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84552
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94952
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85669
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,75.38
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,85.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83896
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85306
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8634
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.75
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-65.87
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07829
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2343
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11183
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Min),V,158.86
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.64
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Min),V,149.39
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.81
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Min),V,144.28
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Max),V,240.94
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,N Current (Min),A,85.5
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,N Current (Max),A,156.75
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,108.75
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Min),A,92.12
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Max),A,150.5
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,105.75
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Min),A,125.75
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Max),A,185.75
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,162.5
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Min),A,144.38
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Max),A,203.75
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,167.12
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-11 00:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.25
