Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85959
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95767
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93307
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,63.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.62
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91745
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93069
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95056
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,65.62
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,78.88
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.12
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8290700000000001
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92425
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9404
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,71.12
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,67.75
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,79.75
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.25
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91778
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80679
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8603799999999999
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-77.19
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.56
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,57.69
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09685
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2022
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17681
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.08
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Max),V,243.28
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Min),V,242.39
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.53
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Min),V,240.56
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Max),V,241.62
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,N Current (Min),A,104.12
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,N Current (Max),A,129.38
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,112.62
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Min),A,111.88
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Max),A,136.38
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,122.62
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Min),A,164.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Max),A,194.62
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,178.38
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Min),A,176.12
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Max),A,198.12
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,181.12
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86764
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96539
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95154
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,71.5
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,82.75
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,74.5
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92581
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91302
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95053
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86618
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91525
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90634
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.75
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,82.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.25
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92001
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8022699999999999
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7549399999999999
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Max),A,17.62
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,97.25
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-82.81
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,58.44
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10066
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19863
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15001
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Min),V,241.92
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Min),V,242.27
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.25
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.44
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Max),V,241.5
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,N Current (Min),A,100.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,N Current (Max),A,116.75
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,109.25
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Min),A,125.38
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Max),A,137.5
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,129.75
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Min),A,166.88
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Max),A,199.38
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,178.88
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Min),A,146.25
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Max),A,194.62
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,171.75
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8743
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96762
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95575
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (Max),A,75.88
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,73.75
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,96.25
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,83.75
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86325
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8447899999999999
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95795
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,62.38
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,80.25
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.75
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8837
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92105
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86911
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.25
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.62
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94186
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8576
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76846
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,126.19
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.94
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,35.56
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0912
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24511
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0808
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.25
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,242.5
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,243.42
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,240.72
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.66
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,99.5
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,123.25
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,112.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,122.88
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,136.5
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,126.25
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,163.25
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,202.25
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,183.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,152.38
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,185.5
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,161.5
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
