Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90045
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96728
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95532
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (Min),A,50.5
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,61.12
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,80.38
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,98.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,84.88
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.75
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87082
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8968799999999999
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95264
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.75
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8861700000000001
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94006
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8585200000000001
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.12
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.94
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92065
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8284299999999999
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74957
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-89.56
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.81
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,57.87
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09361
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28658
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08147
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.27
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.27
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.39
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.42
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,240.75
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.7
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,108.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,142.25
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,120.12
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,122.12
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,147.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,128.38
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,185.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,234.62
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,203.75
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,153.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,178.75
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,160.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85083
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96777
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96027
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (Min),A,52.5
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (Max),A,77.38
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,80.5
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,98.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,83.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8955700000000001
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91275
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90591
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8994700000000001
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93237
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8632799999999999
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,82.88
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.19
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8885200000000001
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8038
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78595
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Max),A,17.12
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,43.44
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09944
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27263000000000004
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07466
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.2
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.05
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.16
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.08
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.58
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.39
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,107.12
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,133.88
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,117.88
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,121.5
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,153.62
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,134.5
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,183.88
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,222.25
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,195.88
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,133.5
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,178.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,153.25
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.38
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8467399999999999
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96985
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9718
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (Min),A,54.12
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (Max),A,79.38
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,66.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,83.38
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,102.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,87.62
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8859799999999999
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85141
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8571799999999999
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8957799999999999
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94464
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8556799999999999
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.62
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,78.5
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.25
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,47.62
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.69
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91778
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8603799999999999
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79361
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,41.19
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.69
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,46.44
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09987
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31377
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02455
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,241.92
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.11
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,241.95
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.11
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,240.44
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.62
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,110.88
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,133.75
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,120.75
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,124.5
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,149.88
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,134.25
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,187.62
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,214.12
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,198.62
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,130.88
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,159.25
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,143.5
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
